Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.19
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.39,21.48
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.27,34.15
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,60.18,47.54
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,75.18,60.81
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,89.78,73.63
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,104.45,86.34
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,143.57,119.89
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,186.7,156.74
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,218.12,183.4
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,251.19,211.33
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,336.57,283.8
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,432.0,363.39
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,429.53,360.29
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,417.94,349.82
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,408.13,341.09
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,395.98,330.29
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,332.01,276.68
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,271.43,225.18
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,213.59,176.53
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,162.21,132.85
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,145.12,118.61
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,128.07,104.3
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,183.04,151.32
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,247.2,205.37
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,177.5,146.84
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,116.62,95.09
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,115.4,94.31
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,114.28,93.55
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,103.83,84.93
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,93.39,76.24
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,81.91,66.39
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,70.43,56.44
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,57.89,45.5
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,45.41,34.44
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,33.8,23.95
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,22.2,13.39
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,13.02,4.01
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.48
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,13.98,6.45
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,20.26,12.21
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,27.5,18.73
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,34.75,25.17
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,41.04,30.73
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,47.33,36.22
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,114.66,94.34
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,184.35,152.96
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,170.16,140.59
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,155.98,128.38
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,203.01,167.41
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,256.03,210.33
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,245.5,201.04
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,229.58,187.7
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,224.34,183.28
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,218.83,178.6
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,118.18,95.37
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,20.29,11.95
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,67.71,52.77
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,115.83,93.31
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,130.45,105.45
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,145.29,117.83
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,157.18,127.55
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,169.33,137.48
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,134.64,108.83
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,100.3,80.28
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,116.93,94.54
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,134.25,109.17
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,122.29,99.43
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,110.35,89.73
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,96.81,78.4
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,83.27,66.93
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,69.17,54.91
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,55.04,42.6
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,40.83,29.93
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,27.03,17.48
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.92,6.41
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,14.74,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,32.3,15.1
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,69.34,37.1
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,117.46,71.89
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,165.36,112.1
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,219.44,159.93
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,222.69,174.6
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,198.27,161.6
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,207.39,170.08
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,210.55,172.63
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,268.25,220.07
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,329.76,270.13
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,335.87,274.21
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,339.05,275.74
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,360.33,292.7
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,381.66,309.5
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,435.34,352.56
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,497.61,401.43
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,486.04,391.36
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,465.59,374.82
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,631.4,509.08
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,783.52,623.78
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,784.61,623.65
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,782.29,622.41
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,773.96,617.24
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,762.28,609.76
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,743.77,597.07
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,726.57,585.44
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,699.0,566.02
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,668.87,544.38
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,630.38,514.97
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,590.25,483.66
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,544.45,446.51
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,497.95,407.82
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,439.85,360.08
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,383.36,311.8
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,315.88,252.94
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,253.16,195.96
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,168.79,113.67
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,81.74,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,12.29,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,31.16,12.66
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,73.05,35.55
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,125.66,73.7
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,177.74,118.26
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,235.02,169.9
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,289.9,221.26
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,347.24,274.18
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,400.24,322.11
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,453.52,368.75
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,502.93,411.29
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,551.38,451.68
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,594.5,486.81
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,635.62,519.4
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,672.69,548.79
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,707.15,575.57
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,734.67,594.73
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,758.92,610.71
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,778.32,624.2
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,794.27,635.25
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,804.7,641.56
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,811.5,645.39
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,812.07,646.06
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,809.0,644.31
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,799.38,637.97
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,786.31,629.28
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,766.94,616.08
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,744.44,600.64
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,715.09,580.06
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,683.28,557.51
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,644.6,528.74
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,608.13,500.44
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,559.46,461.08
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,510.34,420.35
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,451.57,372.56
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,394.41,324.0
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,324.54,262.81
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,259.82,203.79
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,175.41,121.74
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,87.57,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,14.74,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,31.27,14.98
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,67.96,37.08
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,115.81,72.09
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,163.66,112.78
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,217.53,161.04
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,268.57,208.44
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,322.51,257.95
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,373.37,304.22
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,424.61,349.58
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,471.65,390.98
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,518.28,430.95
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,560.16,465.34
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,600.7,497.69
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,635.95,525.29
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,669.01,550.58
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,699.45,573.62
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,724.8,591.41
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,743.49,603.86
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,759.01,614.02
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,699.66,566.4
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,624.88,504.71
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,608.74,492.51
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,590.59,478.29
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,518.82,421.63
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,446.87,364.06
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,385.6,315.04
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,317.47,259.75
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,337.53,277.63
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,347.46,286.96
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,320.7,265.77
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,294.05,244.52
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,261.01,217.25
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,228.39,189.92
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,194.17,161.1
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,160.6,132.15
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,122.12,98.27
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,85.23,65.51
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,45.87,29.66
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,17.2,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,32.26,17.28
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,64.91,39.28
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,108.12,70.98
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,151.86,107.44
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,201.18,150.37
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,127.72,98.68
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,26.06,17.23
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,196.53,160.38
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,396.1,323.92
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,244.51,202.64
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,59.93,46.06
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,78.34,61.75
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,96.88,77.21
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,88.06,69.61
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,79.33,62.14
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,111.18,88.75
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,143.49,115.37
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,145.58,116.97
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,147.68,118.67
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,92.48,72.7
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,38.66,27.34
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,111.25,88.71
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,186.89,151.4
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,135.07,108.28
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,84.17,65.74
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,153.98,124.68
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,234.41,191.16
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,259.83,213.02
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,284.04,233.88
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,322.15,266.76
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,354.81,294.31
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,314.5,260.69
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,269.3,223.08
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,277.69,229.83
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,279.13,229.06
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,221.25,178.3
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,167.87,130.92
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,93.22,65.2
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.49,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,13.76,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,29.32,12.93
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,67.07,33.98
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,116.12,68.6
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,165.46,109.68
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,221.54,159.0
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,208.34,161.91
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,160.47,130.39
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,280.66,225.78
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,432.56,347.16
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,480.43,387.17
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,526.86,425.27
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,569.94,458.98
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,611.66,490.57
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,648.4,517.86
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,682.8,542.71
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,712.01,562.9
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,738.4,580.06
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,758.24,593.94
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,774.79,605.57
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,787.04,613.33
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,795.83,618.76
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,797.35,620.07
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,795.32,619.05
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,787.86,613.16
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,776.93,604.96
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,759.17,593.79
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,738.28,580.42
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,710.71,561.32
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,680.53,540.25
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,642.92,512.53
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,603.52,481.92
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,561.2,448.38
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,514.27,410.45
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,457.59,366.7
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,402.23,321.84
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,333.82,264.18
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,270.25,208.15
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,187.9,132.43
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,110.1,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,43.73,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,15.24,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,27.68,14.2
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,58.12,36.58
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,92.76,63.34
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,128.72,93.76
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,167.36,127.27
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,204.31,159.63
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,243.53,193.77
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,327.78,261.56
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,429.1,343.64
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,477.2,384.41
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,524.87,423.98
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,475.16,383.64
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,400.19,321.27
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,471.55,378.94
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,555.07,444.43
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,430.65,344.3
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,287.7,227.1
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,244.12,192.67
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,205.83,161.84
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,264.07,208.32
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,318.53,250.9
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,565.57,450.83
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,786.19,616.02
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,644.58,508.43
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,487.57,385.07
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,356.04,282.76
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,219.77,173.24
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,470.48,379.05
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,671.77,533.52
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,633.89,502.7
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,594.38,472.0
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,548.94,435.65
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,502.7,397.8
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,444.58,352.95
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,391.24,309.84
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,324.53,254.23
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,262.62,200.42
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,144.46,102.03
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.46,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,13.76,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,28.69,12.87
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,67.05,34.33
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,116.91,70.01
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,166.97,112.24
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,224.34,163.68
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,277.91,214.38
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,334.27,267.51
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,387.34,316.97
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,441.5,366.27
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,490.72,411.07
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,539.29,454.32
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,581.43,490.54
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,622.7,525.14
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,659.89,556.54
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,694.7,585.49
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,723.39,607.6
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,749.12,626.17
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,769.42,641.61
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,786.43,654.55
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,715.5,596.44
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,628.48,522.12
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,722.73,602.05
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,803.15,665.54
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,646.04,539.03
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,473.52,393.23
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,619.61,520.49
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,743.03,623.85
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,718.23,604.82
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,686.61,580.86
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,525.39,447.09
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,364.83,310.32
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,330.43,281.49
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,296.23,252.08
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,259.53,220.71
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,223.19,188.74
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,180.37,150.0
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,139.43,112.25
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,84.09,61.88
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,21.98,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,10.32,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,14.25,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,29.67,13.99
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,68.9,36.01
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,119.55,72.54
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,170.77,116.23
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,228.92,168.71
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,282.98,219.4
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,339.83,272.09
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,392.95,320.89
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,446.93,369.06
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,496.41,412.71
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,545.24,454.51
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,589.85,491.01
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,631.36,523.98
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,668.02,551.94
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,702.26,577.18
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,730.91,597.46
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,756.51,614.09
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,776.97,627.89
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,794.13,639.27
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,804.58,644.63
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,811.53,647.54
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,812.68,647.56
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,810.3,645.19
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,800.66,638.33
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,787.67,629.26
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,773.22,619.83
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,751.33,605.05
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,723.29,585.77
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,692.64,564.47
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,654.12,536.57
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,613.87,506.4
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,565.36,468.41
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,516.41,428.93
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,457.62,380.18
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,403.57,333.54
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,334.01,272.97
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,269.67,214.96
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,151.29,113.34
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,42.13,3.59
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,28.77,13.85
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,66.59,35.55
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,115.93,70.94
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,144.37,104.3
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,154.46,121.61
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,188.28,151.5
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,223.82,182.5
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,260.95,214.39
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,299.48,246.9
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,406.13,333.97
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,529.72,432.78
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,572.71,466.39
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,614.1,498.44
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,650.53,526.48
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,684.73,552.2
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,588.69,474.67
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,465.75,374.96
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,467.64,377.12
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,468.3,377.36
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,462.43,372.16
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,455.56,366.25
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,447.45,360.16
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,438.62,353.54
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,356.48,287.95
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,282.23,227.66
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,421.55,343.53
