Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,546.96,442.99
2016,1,11,14,45,399.0,192.0,1.4,11.0,392.0,498.01,404.62
2016,1,11,15,0,360.0,186.0,1.4,11.0,356.0,457.6,373.62
2016,1,11,15,15,572.5,133.0,1.3,11.0,376.5,537.82,439.3
2016,1,11,15,30,785.0,80.0,1.2,11.0,397.0,596.92,485.72
2016,1,11,15,45,754.5,75.5,1.1,11.0,353.0,549.34,447.37
2016,1,11,16,0,724.0,71.0,1.0,11.0,309.0,504.2,410.94
2016,1,11,16,15,677.5,65.5,0.95,10.5,261.5,446.87,364.9
2016,1,11,16,30,631.0,60.0,0.9,10.0,214.0,391.24,318.54
2016,1,11,16,45,561.5,52.0,0.85,9.5,166.5,324.71,261.75
2016,1,11,17,0,492.0,44.0,0.8,9.0,119.0,262.91,207.01
2016,1,11,17,15,367.0,32.5,0.85,8.5,76.5,183.36,136.03
2016,1,11,17,30,242.0,21.0,0.9,8.0,34.0,108.03,27.36
2016,1,11,17,45,121.0,10.5,0.95,7.5,17.0,41.31,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.5,3.15,3.0,31.0,13.27,0.0
2016,1,12,8,0,404.0,27.0,3.5,4.0,62.0,27.46,12.11
2016,1,12,8,15,508.0,35.5,3.35,4.5,109.0,68.24,34.23
2016,1,12,8,30,612.0,44.0,3.2,5.0,156.0,118.75,69.92
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.5,169.5,112.46
2016,1,12,9,0,734.0,55.0,2.9,7.0,255.0,226.06,162.56
2016,1,12,9,15,772.5,59.0,2.7,8.0,303.0,280.07,211.93
2016,1,12,9,30,811.0,63.0,2.5,9.0,351.0,336.69,262.77
2016,1,12,9,45,838.0,66.0,2.35,10.0,394.5,390.13,309.87
2016,1,12,10,0,865.0,69.0,2.2,11.0,438.0,444.32,355.86
2016,1,12,10,15,883.0,71.0,2.05,11.5,476.0,493.18,396.67
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,541.48,435.46
2016,1,12,10,45,914.0,74.5,1.8,13.0,545.5,585.47,468.9
2016,1,12,11,0,927.0,76.0,1.7,14.0,577.0,627.79,499.74
2016,1,12,11,15,935.0,77.5,1.6,14.0,601.0,665.1,527.63
2016,1,12,11,30,943.0,79.0,1.5,14.0,625.0,699.94,552.95
2016,1,12,11,45,949.5,79.0,1.4,14.5,640.5,729.51,572.03
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,756.15,588.05
2016,1,12,12,15,958.0,79.5,1.25,15.0,663.5,777.04,601.52
2016,1,12,12,30,960.0,80.0,1.2,15.0,671.0,794.57,612.7
2016,1,12,12,45,959.5,79.5,1.15,15.5,669.5,805.69,618.37
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,813.25,621.72
2016,1,12,13,15,956.0,78.5,1.05,16.0,658.0,815.33,622.61
2016,1,12,13,30,953.0,78.0,1.0,16.0,648.0,813.8,621.25
2016,1,12,13,45,946.5,77.5,1.0,16.0,630.0,806.07,616.54
2016,1,12,14,0,940.0,77.0,1.0,16.0,612.0,794.85,609.66
2016,1,12,14,15,930.5,75.5,0.9,16.0,585.5,776.91,596.85
2016,1,12,14,30,921.0,74.0,0.8,16.0,559.0,755.79,581.99
2016,1,12,14,45,905.5,72.5,0.75,16.0,525.5,727.42,562.85
2016,1,12,15,0,890.0,71.0,0.7,16.0,492.0,696.47,541.9
2016,1,12,15,15,870.0,68.5,0.55,15.5,452.5,659.06,515.76
2016,1,12,15,30,850.0,66.0,0.4,15.0,413.0,623.82,489.4
2016,1,12,15,45,821.0,63.0,0.3,15.0,368.0,576.86,453.75
2016,1,12,16,0,792.0,60.0,0.2,15.0,323.0,529.23,416.87
2016,1,12,16,15,749.0,55.5,0.3,14.5,274.5,472.17,374.27
2016,1,12,16,30,706.0,51.0,0.4,14.0,226.0,416.28,330.41
2016,1,12,16,45,637.0,45.0,0.55,13.5,176.5,348.74,275.42
2016,1,12,17,0,568.0,39.0,0.7,13.0,127.0,285.52,221.14
2016,1,12,17,15,445.0,29.5,0.8,12.0,82.5,204.71,150.41
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,129.68,44.11
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,51.42,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,30.5,13.76,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,61.0,27.94,12.7
2016,1,13,8,15,488.5,37.0,2.8,6.5,107.5,66.77,33.47
2016,1,13,8,30,593.0,46.0,2.7,7.0,154.0,116.94,68.69
2016,1,13,8,45,653.5,52.0,2.65,8.0,203.5,168.33,111.4
2016,1,13,9,0,714.0,58.0,2.6,9.0,253.0,224.29,160.49
2016,1,13,9,15,706.5,64.0,2.8,10.0,285.5,266.28,200.88
2016,1,13,9,30,699.0,70.0,3.0,11.0,318.0,306.34,238.85
2016,1,13,9,45,772.5,71.5,3.2,12.0,377.0,370.81,294.24
2016,1,13,10,0,846.0,73.0,3.4,13.0,436.0,440.54,352.74
2016,1,13,10,15,864.5,75.5,3.5,13.5,474.0,489.91,394.74
2016,1,13,10,30,883.0,78.0,3.6,14.0,512.0,538.67,435.14
2016,1,13,10,45,895.0,80.0,3.7,14.5,543.0,581.32,469.76
2016,1,13,11,0,907.0,82.0,3.8,15.0,574.0,623.06,502.78
2016,1,13,11,15,916.0,83.5,3.8,15.0,598.0,660.49,532.46
2016,1,13,11,30,925.0,85.0,3.8,15.0,622.0,695.58,559.81
2016,1,13,11,45,930.0,86.0,3.85,15.5,637.5,724.89,581.01
2016,1,13,12,0,935.0,87.0,3.9,16.0,653.0,751.29,599.05
2016,1,13,12,15,937.5,87.0,3.9,16.0,660.5,771.75,613.65
2016,1,13,12,30,940.0,87.0,3.9,16.0,668.0,788.94,625.95
2016,1,13,12,45,940.0,87.0,3.9,16.5,667.0,800.9,633.36
2016,1,13,13,0,940.0,87.0,3.9,17.0,666.0,809.39,638.38
2016,1,13,13,15,936.5,86.5,3.85,17.0,656.0,811.15,639.65
2016,1,13,13,30,933.0,86.0,3.8,17.0,646.0,809.37,638.55
2016,1,13,13,45,926.5,85.0,3.8,17.0,628.0,801.26,633.26
2016,1,13,14,0,920.0,84.0,3.8,17.0,610.0,789.74,625.64
2016,1,13,14,15,910.0,82.5,3.75,16.5,584.0,771.74,614.35
2016,1,13,14,30,900.0,81.0,3.7,16.0,558.0,750.65,600.83
2016,1,13,14,45,885.5,79.0,3.65,16.0,524.5,727.2,584.44
2016,1,13,15,0,871.0,77.0,3.6,16.0,491.0,696.77,562.78
2016,1,13,15,15,850.5,74.5,3.35,15.5,451.5,659.4,535.6
2016,1,13,15,30,830.0,72.0,3.1,15.0,412.0,620.22,505.66
2016,1,13,15,45,799.0,68.5,2.85,15.0,367.0,572.04,467.14
2016,1,13,16,0,768.0,65.0,2.6,15.0,322.0,523.36,427.38
2016,1,13,16,15,724.0,60.5,2.4,14.0,274.0,466.5,381.68
2016,1,13,16,30,680.0,56.0,2.2,13.0,226.0,410.88,335.23
2016,1,13,16,45,610.0,49.0,2.0,12.0,177.0,345.84,279.42
2016,1,13,17,0,540.0,42.0,1.8,11.0,128.0,282.61,223.3
2016,1,13,17,15,419.0,31.5,1.85,10.5,83.5,202.68,151.85
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,127.93,53.12
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,49.16,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,16.0,2.75,8.0,28.0,15.73,0.0
2016,1,14,8,0,280.0,32.0,3.1,9.0,56.0,30.42,15.49
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,65.79,35.99
2016,1,14,8,30,490.0,55.0,3.0,10.0,145.0,112.72,68.88
2016,1,14,8,45,560.5,62.0,3.0,10.5,193.5,160.28,107.56
2016,1,14,9,0,631.0,69.0,3.0,11.0,242.0,214.87,154.55
2016,1,14,9,15,673.5,74.5,3.25,12.0,288.5,266.57,200.77
2016,1,14,9,30,716.0,80.0,3.5,13.0,335.0,321.51,249.36
2016,1,14,9,45,748.5,83.5,3.8,14.0,378.5,373.46,294.91
2016,1,14,10,0,781.0,87.0,4.1,15.0,422.0,427.18,340.77
2016,1,14,10,15,591.0,139.0,4.15,15.5,405.0,425.03,341.63
2016,1,14,10,30,401.0,191.0,4.2,16.0,388.0,400.8,322.86
2016,1,14,10,45,428.0,197.5,4.3,16.5,420.0,442.84,356.57
2016,1,14,11,0,455.0,204.0,4.4,17.0,452.0,482.67,387.89
2016,1,14,11,15,369.5,234.0,4.4,17.0,440.5,472.75,379.22
2016,1,14,11,30,284.0,264.0,4.4,17.0,429.0,460.8,368.53
2016,1,14,11,45,376.0,249.5,4.45,17.5,474.5,517.26,413.42
2016,1,14,12,0,468.0,235.0,4.5,18.0,520.0,582.47,464.05
2016,1,14,12,15,452.5,242.5,4.55,18.0,521.0,590.18,469.59
2016,1,14,12,30,437.0,250.0,4.6,18.0,522.0,595.72,473.7
2016,1,14,12,45,442.5,248.5,4.65,18.5,523.0,605.54,480.69
2016,1,14,13,0,448.0,247.0,4.7,19.0,524.0,613.71,486.42
2016,1,14,13,15,658.0,175.0,4.7,19.0,575.5,703.47,558.91
2016,1,14,13,30,868.0,103.0,4.7,19.0,627.0,784.77,620.76
2016,1,14,13,45,592.5,178.0,4.75,19.0,531.0,655.04,522.01
2016,1,14,14,0,317.0,253.0,4.8,19.0,435.0,519.48,413.87
2016,1,14,14,15,576.5,174.5,4.75,19.0,488.0,631.69,506.37
2016,1,14,14,30,836.0,96.0,4.7,19.0,541.0,727.5,581.85
2016,1,14,14,45,824.5,92.5,4.7,19.0,509.5,701.31,562.77
2016,1,14,15,0,813.0,89.0,4.7,19.0,478.0,672.56,542.35
2016,1,14,15,15,791.0,86.0,4.5,18.5,439.5,635.03,514.3
2016,1,14,15,30,769.0,83.0,4.3,18.0,401.0,595.92,484.39
2016,1,14,15,45,739.0,78.5,4.1,18.0,357.0,551.75,449.1
2016,1,14,16,0,709.0,74.0,3.9,18.0,313.0,504.63,410.85
2016,1,14,16,15,663.5,68.5,3.55,17.0,266.0,448.09,365.29
2016,1,14,16,30,618.0,63.0,3.2,16.0,219.0,393.15,319.46
2016,1,14,16,45,549.5,55.0,2.85,15.5,171.5,327.06,262.63
2016,1,14,17,0,481.0,47.0,2.5,15.0,124.0,265.59,208.17
2016,1,14,17,15,363.5,35.0,2.5,14.5,81.5,187.59,139.64
2016,1,14,17,30,246.0,23.0,2.5,14.0,39.0,115.22,53.49
2016,1,14,17,45,123.0,11.5,2.55,13.5,19.5,43.64,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,12.29,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,27.16,11.61
2016,1,15,8,15,565.0,32.5,4.4,7.5,115.0,68.58,32.2
2016,1,15,8,30,668.0,40.0,4.3,8.0,164.0,121.27,68.88
2016,1,15,8,45,730.0,44.5,4.2,9.0,215.0,174.44,113.16
2016,1,15,9,0,792.0,49.0,4.1,10.0,266.0,233.46,165.3
2016,1,15,9,15,828.0,52.0,4.0,10.5,315.0,289.58,217.09
2016,1,15,9,30,864.0,55.0,3.9,11.0,364.0,347.17,269.67
2016,1,15,9,45,890.5,57.0,3.8,12.0,409.0,401.95,318.44
2016,1,15,10,0,917.0,59.0,3.7,13.0,454.0,457.3,366.05
2016,1,15,10,15,933.0,60.5,3.5,13.5,492.5,507.38,408.43
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,556.45,448.48
2016,1,15,10,45,960.5,63.0,3.1,14.5,562.5,601.21,483.77
2016,1,15,11,0,972.0,64.0,2.9,15.0,594.0,644.05,516.33
2016,1,15,11,15,979.0,65.0,2.7,15.5,618.0,681.94,544.01
2016,1,15,11,30,986.0,66.0,2.5,16.0,642.0,717.17,568.63
2016,1,15,11,45,986.0,69.0,2.3,16.5,657.5,746.96,587.07
2016,1,15,12,0,986.0,72.0,2.1,17.0,673.0,773.43,602.74
2016,1,15,12,15,987.5,72.0,1.95,17.0,680.5,794.27,615.68
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,811.62,626.08
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,823.14,631.17
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,830.98,633.7
2016,1,15,13,15,982.5,72.0,1.45,18.0,675.0,833.58,635.07
2016,1,15,13,30,979.0,72.0,1.4,18.0,665.0,832.47,634.1
2016,1,15,13,45,971.0,72.0,1.35,18.0,646.0,824.26,628.45
2016,1,15,14,0,963.0,72.0,1.3,18.0,627.0,812.48,620.58
2016,1,15,14,15,953.5,70.5,1.35,18.0,600.5,794.42,609.73
2016,1,15,14,30,944.0,69.0,1.4,18.0,574.0,773.07,596.64
2016,1,15,14,45,927.5,68.5,1.45,18.0,540.0,744.78,578.62
2016,1,15,15,0,911.0,68.0,1.5,18.0,506.0,713.87,558.59
2016,1,15,15,15,891.5,65.5,1.35,17.5,466.0,676.22,532.71
2016,1,15,15,30,872.0,63.0,1.2,17.0,426.0,636.63,504.18
2016,1,15,15,45,842.0,60.5,1.1,17.0,380.5,592.94,470.71
2016,1,15,16,0,812.0,58.0,1.0,17.0,335.0,544.49,432.96
2016,1,15,16,15,770.5,54.0,0.9,16.5,286.0,487.82,388.62
2016,1,15,16,30,729.0,50.0,0.8,16.0,237.0,432.16,343.4
2016,1,15,16,45,661.5,44.5,0.7,15.5,187.0,364.42,287.1
2016,1,15,17,0,594.0,39.0,0.6,15.0,137.0,300.85,232.18
2016,1,15,17,15,475.5,30.0,0.65,14.5,91.0,220.01,162.49
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,146.13,74.83
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,57.67,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.49,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.0,2.5,2.41,0.0
2016,1,16,8,30,0.0,4.0,1.6,8.0,4.0,3.85,0.0
2016,1,16,8,45,0.0,6.0,1.8,8.5,6.0,5.78,0.0
2016,1,16,9,0,0.0,8.0,2.0,9.0,8.0,7.71,1.1
2016,1,16,9,15,0.0,9.5,2.0,9.0,9.5,9.16,2.37
2016,1,16,9,30,0.0,11.0,2.0,9.0,11.0,10.61,3.62
2016,1,16,9,45,0.0,12.5,2.0,9.5,12.5,12.06,4.85
2016,1,16,10,0,0.0,14.0,2.0,10.0,14.0,13.51,6.07
2016,1,16,10,15,0.0,15.5,2.0,10.5,15.5,14.96,7.27
2016,1,16,10,30,0.0,17.0,2.0,11.0,17.0,16.41,8.47
2016,1,16,10,45,0.0,15.0,2.0,11.5,15.0,14.48,6.76
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.07
2016,1,16,11,15,0.0,44.0,2.25,12.0,44.0,42.53,30.5
2016,1,16,11,30,0.0,75.0,2.5,12.0,75.0,72.55,55.7
2016,1,16,11,45,133.5,180.0,2.75,12.5,261.5,275.3,225.19
2016,1,16,12,0,267.0,285.0,3.0,13.0,448.0,489.14,394.18
2016,1,16,12,15,589.5,190.5,3.5,13.5,556.5,636.14,513.47
2016,1,16,12,30,912.0,96.0,4.0,14.0,665.0,782.56,626.93
2016,1,16,12,45,925.0,91.0,4.55,14.5,668.0,798.86,639.72
2016,1,16,13,0,938.0,86.0,5.1,15.0,671.0,811.9,651.28
2016,1,16,13,15,936.0,85.5,5.3,15.0,662.0,815.04,654.86
2016,1,16,13,30,934.0,85.0,5.5,15.0,653.0,814.65,655.97
2016,1,16,13,45,927.5,84.5,5.75,15.0,635.5,807.29,652.2
2016,1,16,14,0,921.0,84.0,6.0,15.0,618.0,796.5,645.9
2016,1,16,14,15,911.0,82.5,6.15,14.5,592.0,778.64,635.05
2016,1,16,14,30,901.0,81.0,6.3,14.0,566.0,757.65,621.76
2016,1,16,14,45,487.5,146.5,6.5,14.0,407.0,523.27,434.57
2016,1,16,15,0,74.0,212.0,6.7,14.0,248.0,276.5,226.22
2016,1,16,15,15,40.0,179.5,6.85,13.0,199.0,216.44,177.44
2016,1,16,15,30,6.0,147.0,7.0,12.0,150.0,151.96,123.68
2016,1,16,15,45,3.0,131.0,7.2,11.5,132.5,133.87,108.88
2016,1,16,16,0,0.0,115.0,7.4,11.0,115.0,115.98,94.02
2016,1,16,16,15,286.5,95.5,7.35,10.0,169.5,276.4,234.63
2016,1,16,16,30,573.0,76.0,7.3,9.0,224.0,388.38,329.03
2016,1,16,16,45,486.0,68.0,7.25,8.5,175.0,314.95,263.47
2016,1,16,17,0,399.0,60.0,7.2,8.0,126.0,248.53,203.09
2016,1,16,17,15,290.0,44.5,6.9,7.0,83.5,173.44,135.23
2016,1,16,17,30,181.0,29.0,6.6,6.0,41.0,104.57,59.9
2016,1,16,17,45,90.5,14.5,6.3,5.5,20.5,38.49,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,212.5,13.5,0.7,1.5,32.5,13.27,0.0
2016,1,17,8,0,425.0,27.0,0.7,2.0,65.0,28.59,13.67
2016,1,17,8,15,526.0,35.0,0.85,2.5,112.5,68.26,34.1
2016,1,17,8,30,627.0,43.0,1.0,3.0,160.0,119.11,70.02
2016,1,17,8,45,684.5,48.5,1.2,4.0,209.5,170.36,113.15
2016,1,17,9,0,742.0,54.0,1.4,5.0,259.0,227.08,163.63
2016,1,17,9,15,779.0,57.5,1.5,5.5,307.0,280.99,213.47
2016,1,17,9,30,816.0,61.0,1.6,6.0,355.0,337.4,264.96
2016,1,17,9,45,837.0,65.5,1.7,6.5,398.5,390.78,313.18
2016,1,17,10,0,858.0,70.0,1.8,7.0,442.0,444.4,360.22
2016,1,17,10,15,875.5,72.0,1.9,7.5,480.0,493.33,402.2
2016,1,17,10,30,893.0,74.0,2.0,8.0,518.0,541.63,442.47
2016,1,17,10,45,900.5,77.5,2.1,8.5,549.0,584.92,477.7
2016,1,17,11,0,908.0,81.0,2.2,9.0,580.0,626.21,510.45
2016,1,17,11,15,916.5,82.0,2.25,9.5,603.5,663.27,539.03
2016,1,17,11,30,925.0,83.0,2.3,10.0,627.0,697.97,565.2
2016,1,17,11,45,926.0,85.5,2.35,10.5,642.5,726.59,585.44
2016,1,17,12,0,927.0,88.0,2.4,11.0,658.0,752.11,602.82
2016,1,17,12,15,929.0,88.5,2.45,11.0,665.5,773.03,617.93
2016,1,17,12,30,931.0,89.0,2.5,11.0,673.0,790.67,630.79
2016,1,17,12,45,927.5,90.0,2.55,11.0,671.5,801.38,638.73
2016,1,17,13,0,924.0,91.0,2.6,11.0,670.0,808.57,644.32
2016,1,17,13,15,920.5,90.5,2.7,11.0,660.0,810.61,646.7
2016,1,17,13,30,917.0,90.0,2.8,11.0,650.0,809.15,646.7
2016,1,17,13,45,909.0,89.5,2.9,11.5,632.0,800.78,640.63
2016,1,17,14,0,901.0,89.0,3.0,12.0,614.0,789.06,632.26
2016,1,17,14,15,891.0,87.5,3.05,12.0,588.5,771.48,620.54
2016,1,17,14,30,881.0,86.0,3.1,12.0,563.0,755.28,609.92
2016,1,17,14,45,863.0,85.0,3.15,12.0,529.5,726.53,589.89
2016,1,17,15,0,845.0,84.0,3.2,12.0,496.0,695.33,567.95
2016,1,17,15,15,705.5,103.0,3.05,11.5,428.5,605.68,498.94
2016,1,17,15,30,566.0,122.0,2.9,11.0,361.0,517.46,428.98
2016,1,17,15,45,534.0,116.0,2.75,11.0,322.5,471.1,391.9
2016,1,17,16,0,502.0,110.0,2.6,11.0,284.0,428.38,356.67
2016,1,17,16,15,477.0,96.5,2.25,10.0,243.0,381.53,318.26
2016,1,17,16,30,452.0,83.0,1.9,9.0,202.0,335.23,279.04
2016,1,17,16,45,403.0,70.0,1.6,8.5,160.0,279.42,230.26
2016,1,17,17,0,354.0,57.0,1.3,8.0,118.0,227.06,183.19
2016,1,17,17,15,276.0,41.5,1.3,7.5,79.5,164.9,127.48
2016,1,17,17,30,198.0,26.0,1.3,7.0,41.0,106.84,64.08
2016,1,17,17,45,99.0,13.0,1.35,7.0,20.5,39.53,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,173.0,15.5,2.2,2.0,31.0,12.13,0.0
2016,1,18,8,0,346.0,31.0,2.5,3.0,62.0,29.79,15.28
2016,1,18,8,15,450.5,41.0,2.45,3.5,108.5,67.5,36.05
2016,1,18,8,30,555.0,51.0,2.4,4.0,155.0,116.74,71.07
2016,1,18,8,45,617.5,58.0,2.4,4.5,204.5,166.68,113.02
2016,1,18,9,0,680.0,65.0,2.4,5.0,254.0,222.74,162.8
2016,1,18,9,15,721.5,70.0,2.35,5.5,302.5,276.51,212.18
2016,1,18,9,30,763.0,75.0,2.3,6.0,351.0,334.04,264.28
2016,1,18,9,45,790.5,79.0,2.3,7.0,395.0,387.04,311.36
2016,1,18,10,0,818.0,83.0,2.3,8.0,439.0,441.0,357.71
2016,1,18,10,15,838.0,85.5,2.2,8.5,478.0,490.48,399.43
2016,1,18,10,30,858.0,88.0,2.1,9.0,517.0,539.56,439.39
2016,1,18,10,45,873.0,90.0,2.05,9.5,549.0,584.65,475.14
2016,1,18,11,0,888.0,92.0,2.0,10.0,581.0,628.36,508.74
2016,1,18,11,15,897.5,93.5,1.95,10.5,606.0,666.46,537.13
2016,1,18,11,30,907.0,95.0,1.9,11.0,631.0,702.31,563.11
2016,1,18,11,45,918.5,93.5,1.85,11.5,648.5,731.38,583.15
2016,1,18,12,0,930.0,92.0,1.8,12.0,666.0,760.03,601.69
2016,1,18,12,15,933.0,92.5,1.7,12.0,674.5,781.86,615.81
2016,1,18,12,30,936.0,93.0,1.6,12.0,683.0,800.44,627.59
2016,1,18,12,45,937.5,92.5,1.55,12.5,683.0,813.45,634.83
2016,1,18,13,0,939.0,92.0,1.5,13.0,683.0,823.01,639.75
2016,1,18,13,15,936.0,91.5,1.35,13.0,673.5,825.59,639.88
2016,1,18,13,30,933.0,91.0,1.2,13.0,664.0,824.61,637.61
2016,1,18,13,45,927.5,89.5,1.1,13.5,646.5,817.06,630.4
2016,1,18,14,0,922.0,88.0,1.0,14.0,629.0,806.05,621.02
2016,1,18,14,15,912.5,86.5,0.9,14.0,603.0,788.66,608.51
2016,1,18,14,30,903.0,85.0,0.8,14.0,577.0,768.11,593.96
2016,1,18,14,45,892.0,82.0,0.75,14.0,544.5,746.17,579.27
2016,1,18,15,0,881.0,79.0,0.7,14.0,512.0,716.97,559.47
2016,1,18,15,15,861.0,76.5,0.7,13.5,472.0,679.65,535.51
2016,1,18,15,30,841.0,74.0,0.7,13.0,432.0,640.42,508.58
2016,1,18,15,45,812.0,70.5,0.75,13.0,387.0,592.87,474.08
2016,1,18,16,0,783.0,67.0,0.8,13.0,342.0,544.6,437.86
2016,1,18,16,15,741.0,62.5,0.8,12.0,293.0,487.77,394.68
2016,1,18,16,30,699.0,58.0,0.8,11.0,244.0,431.97,350.33
2016,1,18,16,45,632.5,51.5,0.85,10.5,194.0,367.22,296.4
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,304.02,241.51
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,225.14,172.81
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,154.33,97.07
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,59.14,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.0,17.5,3.3,6.0,29.0,13.79,0.0
2016,1,19,8,0,258.0,35.0,3.4,6.0,58.0,31.53,17.28
2016,1,19,8,15,362.5,47.5,3.5,6.5,103.0,67.85,39.1
2016,1,19,8,30,467.0,60.0,3.6,7.0,148.0,114.61,72.42
2016,1,19,8,45,532.0,69.0,3.75,7.5,196.5,162.16,111.76
2016,1,19,9,0,597.0,78.0,3.9,8.0,245.0,216.28,159.04
2016,1,19,9,15,640.5,84.0,4.1,8.5,292.0,267.44,205.55
2016,1,19,9,30,684.0,90.0,4.3,9.0,339.0,322.07,254.9
2016,1,19,9,45,718.5,93.5,4.55,10.0,383.0,373.81,300.94
2016,1,19,10,0,753.0,97.0,4.8,11.0,427.0,427.33,347.41
2016,1,19,10,15,499.5,159.0,5.15,11.5,386.0,401.68,329.41
2016,1,19,10,30,246.0,221.0,5.5,12.0,345.0,351.86,288.63
2016,1,19,10,45,328.5,220.5,5.9,13.0,396.0,408.8,335.31
2016,1,19,11,0,411.0,220.0,6.3,14.0,447.0,470.95,385.57
2016,1,19,11,15,631.5,164.5,6.35,14.5,531.0,574.73,470.92
2016,1,19,11,30,852.0,109.0,6.4,15.0,615.0,682.17,557.91
2016,1,19,11,45,648.0,178.0,6.5,15.5,569.0,639.55,520.47
2016,1,19,12,0,444.0,247.0,6.6,16.0,523.0,581.09,470.34
2016,1,19,12,15,394.0,264.0,6.5,16.0,511.0,567.6,458.95
2016,1,19,12,30,344.0,281.0,6.4,16.0,499.0,556.65,449.14
2016,1,19,12,45,375.0,273.0,6.35,16.5,510.5,577.72,465.56
2016,1,19,13,0,406.0,265.0,6.3,17.0,522.0,597.93,481.13
2016,1,19,13,15,398.5,262.5,6.2,17.0,512.0,593.19,477.41
2016,1,19,13,30,391.0,260.0,6.1,17.0,502.0,586.86,472.56
2016,1,19,13,45,539.0,205.0,6.0,17.0,528.5,649.67,524.96
2016,1,19,14,0,687.0,150.0,5.9,17.0,555.0,704.45,570.47
2016,1,19,14,15,427.5,202.5,5.8,17.0,451.0,556.69,451.33
2016,1,19,14,30,168.0,255.0,5.7,17.0,347.0,402.16,324.45
2016,1,19,14,45,193.0,238.0,5.6,17.5,338.0,399.93,323.62
2016,1,19,15,0,218.0,221.0,5.5,18.0,329.0,395.99,321.0
2016,1,19,15,15,465.5,162.0,5.15,17.5,369.0,509.25,416.11
2016,1,19,15,30,713.0,103.0,4.8,17.0,409.0,595.24,487.01
2016,1,19,15,45,679.0,98.5,4.45,17.0,365.5,547.39,447.73
2016,1,19,16,0,645.0,94.0,4.1,17.0,322.0,499.48,408.45
2016,1,19,16,15,598.5,86.5,3.6,16.0,275.0,441.76,361.99
2016,1,19,16,30,552.0,79.0,3.1,15.0,228.0,385.76,315.52
2016,1,19,16,45,489.5,68.5,2.7,14.5,181.0,321.33,260.45
2016,1,19,17,0,427.0,58.0,2.3,14.0,134.0,260.99,207.43
2016,1,19,17,15,319.5,44.5,2.15,13.5,90.5,186.04,142.21
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,120.46,77.16
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,44.4,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.19,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,32.18,18.2
2016,1,20,8,15,342.0,49.5,2.6,4.5,103.0,67.37,39.77
2016,1,20,8,30,444.0,63.0,2.5,5.0,148.0,114.77,74.11
2016,1,20,8,45,516.0,71.5,2.45,5.5,197.0,161.88,112.9
2016,1,20,9,0,588.0,80.0,2.4,6.0,246.0,216.38,160.21
2016,1,20,9,15,632.0,86.5,2.25,6.5,293.0,267.8,206.61
2016,1,20,9,30,676.0,93.0,2.1,7.0,340.0,322.78,255.57
2016,1,20,9,45,711.0,96.5,1.95,7.5,384.5,374.45,300.97
2016,1,20,10,0,746.0,100.0,1.8,8.0,429.0,427.97,346.51
2016,1,20,10,15,408.5,160.0,1.55,8.5,342.5,359.57,293.53
2016,1,20,10,30,71.0,220.0,1.3,9.0,256.0,254.34,206.97
2016,1,20,10,45,69.5,235.5,1.05,10.0,272.5,272.72,220.88
2016,1,20,11,0,68.0,251.0,0.8,11.0,289.0,290.96,233.58
2016,1,20,11,15,42.0,235.0,0.8,11.5,258.5,261.23,208.99
2016,1,20,11,30,16.0,219.0,0.8,12.0,228.0,225.57,179.78
2016,1,20,11,45,29.5,242.0,0.8,12.5,260.0,263.66,209.85
2016,1,20,12,0,43.0,265.0,0.8,13.0,292.0,298.74,236.74
2016,1,20,12,15,41.0,266.5,1.2,13.5,293.0,300.59,238.31
2016,1,20,12,30,39.0,268.0,1.6,14.0,294.0,302.26,239.76
2016,1,20,12,45,36.5,265.0,2.0,14.5,289.0,298.6,236.94
2016,1,20,13,0,34.0,262.0,2.4,15.0,284.0,294.77,233.93
2016,1,20,13,15,47.5,270.0,2.6,15.0,300.0,315.13,250.63
2016,1,20,13,30,61.0,278.0,2.8,15.0,316.0,335.69,267.41
2016,1,20,13,45,79.5,277.0,3.05,15.0,325.0,350.2,279.79
2016,1,20,14,0,98.0,276.0,3.3,15.0,334.0,364.43,292.02
2016,1,20,14,15,202.5,258.5,3.35,15.0,372.0,432.83,348.85
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,498.2,402.27
2016,1,20,14,45,525.0,179.5,3.45,15.0,448.5,592.25,479.87
2016,1,20,15,0,743.0,118.0,3.5,15.0,487.0,671.24,544.24
2016,1,20,15,15,719.5,113.5,3.35,14.5,448.5,632.69,515.03
2016,1,20,15,30,696.0,109.0,3.2,14.0,410.0,592.81,484.99
2016,1,20,15,45,654.0,105.5,3.1,14.0,365.5,541.49,444.5
2016,1,20,16,0,612.0,102.0,3.0,14.0,321.0,490.61,403.57
2016,1,20,16,15,564.5,94.0,2.7,13.5,274.0,432.78,356.49
2016,1,20,16,30,517.0,86.0,2.4,13.0,227.0,376.77,309.62
2016,1,20,16,45,443.0,76.0,2.15,12.5,179.5,308.34,251.5
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,246.88,197.86
2016,1,20,17,15,268.5,49.5,1.75,11.5,89.5,173.92,134.38
2016,1,20,17,30,168.0,33.0,1.6,11.0,47.0,110.0,73.01
2016,1,20,17,45,84.0,16.5,1.45,11.0,23.5,39.54,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,15.5,3.75,10.5,31.0,12.0,0.0
2016,1,21,8,0,329.0,31.0,4.1,11.0,62.0,29.48,14.76
2016,1,21,8,15,433.5,41.5,4.45,11.0,108.5,66.92,35.07
2016,1,21,8,30,538.0,52.0,4.8,11.0,155.0,115.93,69.4
2016,1,21,8,45,610.0,58.0,5.15,11.5,206.0,165.93,110.29
2016,1,21,9,0,682.0,64.0,5.5,12.0,257.0,223.12,160.04
2016,1,21,9,15,723.5,69.0,5.9,12.0,305.5,278.15,210.59
2016,1,21,9,30,765.0,74.0,6.3,12.0,354.0,335.27,263.02
2016,1,21,9,45,794.0,77.5,6.7,12.5,399.0,388.75,311.66
2016,1,21,10,0,823.0,81.0,7.1,13.0,444.0,443.35,360.27
2016,1,21,10,15,842.0,84.0,7.4,13.0,483.0,493.4,404.87
2016,1,21,10,30,861.0,87.0,7.7,13.0,522.0,542.99,448.23
2016,1,21,10,45,868.0,91.5,8.0,13.0,553.0,586.63,485.97
2016,1,21,11,0,875.0,96.0,8.3,13.0,584.0,628.34,521.5
2016,1,21,11,15,541.5,189.5,8.4,13.0,496.0,543.1,449.53
2016,1,21,11,30,208.0,283.0,8.5,13.0,408.0,427.4,350.37
2016,1,21,11,45,111.5,254.0,8.65,13.0,321.0,337.74,276.19
2016,1,21,12,0,15.0,225.0,8.8,13.0,234.0,232.23,187.59
2016,1,21,12,15,218.0,244.5,8.75,13.0,384.0,419.27,345.46
2016,1,21,12,30,421.0,264.0,8.7,13.0,534.0,597.36,492.03
2016,1,21,12,45,662.0,182.5,8.65,13.0,605.5,711.52,588.17
2016,1,21,13,0,903.0,101.0,8.6,13.0,677.0,811.13,668.07
2016,1,21,13,15,901.0,100.5,8.35,13.0,668.5,814.57,670.06
2016,1,21,13,30,899.0,100.0,8.1,13.0,660.0,818.9,673.16
2016,1,21,13,45,491.5,187.0,7.9,13.5,492.0,595.71,492.51
2016,1,21,14,0,84.0,274.0,7.7,14.0,324.0,351.45,285.56
2016,1,21,14,15,484.5,181.5,7.55,14.0,452.0,579.0,479.74
2016,1,21,14,30,885.0,89.0,7.4,14.0,580.0,770.68,635.3
2016,1,21,14,45,871.5,87.5,7.25,14.0,547.5,744.56,615.01
2016,1,21,15,0,858.0,86.0,7.1,14.0,515.0,715.77,593.37
2016,1,21,15,15,840.0,83.0,7.05,13.5,476.5,679.74,567.25
2016,1,21,15,30,822.0,80.0,7.0,13.0,438.0,641.73,538.12
2016,1,21,15,45,806.0,74.0,6.95,13.0,395.5,599.85,504.05
2016,1,21,16,0,790.0,68.0,6.9,13.0,353.0,556.4,467.89
2016,1,21,16,15,751.5,63.5,6.5,12.0,304.0,500.92,421.79
2016,1,21,16,30,713.0,59.0,6.1,11.0,255.0,446.16,374.77
2016,1,21,16,45,665.5,51.0,5.75,10.5,205.5,384.49,319.82
2016,1,21,17,0,618.0,43.0,5.4,10.0,156.0,325.3,265.17
2016,1,21,17,15,509.5,34.5,5.05,9.5,108.0,245.46,192.58
2016,1,21,17,30,401.0,26.0,4.7,9.0,60.0,175.04,120.48
2016,1,21,17,45,200.5,13.0,4.35,8.5,30.0,68.96,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
