Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,14.49,2.02
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,39.15,21.1
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,78.84,42.85
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,129.72,79.14
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,181.28,121.61
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,239.48,171.88
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,295.48,221.95
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,353.11,272.9
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,289.09,229.29
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,182.74,145.23
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,246.66,196.71
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,317.18,252.61
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,356.94,283.73
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,398.68,316.27
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,558.75,446.04
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,730.46,580.48
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,760.76,601.37
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,787.95,620.62
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,810.43,637.27
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,829.63,651.64
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,842.7,662.1
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,852.25,670.14
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,855.15,673.06
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,854.48,673.53
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,847.18,669.26
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,836.44,662.58
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,824.23,654.41
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,804.14,640.47
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,775.08,619.85
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,743.47,597.28
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,706.44,569.69
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,667.51,540.54
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,617.31,500.93
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,569.77,462.72
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,513.68,417.56
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,458.59,372.15
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,390.41,315.23
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,326.34,260.39
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,250.67,195.55
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,183.16,136.13
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,88.57,46.42
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,12.58,1.7
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,38.02,18.5
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,83.94,43.32
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,138.77,82.9
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,193.62,129.34
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,253.8,182.68
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,311.98,235.99
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,372.57,290.82
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,429.59,342.03
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,487.11,392.42
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,539.78,437.88
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,591.6,481.5
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,639.3,519.8
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,685.12,555.58
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,725.27,587.28
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,762.85,615.05
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,795.12,637.29
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,824.18,657.03
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,847.92,673.58
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,868.16,687.58
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,882.28,696.1
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,892.66,702.01
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,896.3,704.24
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,896.11,703.89
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,889.55,699.41
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,879.26,692.43
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,862.38,680.23
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,842.04,665.67
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,815.72,647.13
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,786.41,626.45
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,749.21,599.69
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,714.07,574.86
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,667.27,539.8
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,619.22,501.98
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,562.64,457.96
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,506.39,412.73
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,439.12,357.28
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,374.83,302.23
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,298.86,236.9
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,227.97,173.49
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,130.45,76.44
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,38.1,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,12.05,2.07
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,39.95,20.04
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,85.15,44.9
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,140.72,86.63
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,196.21,135.1
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,257.64,191.47
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,315.97,246.67
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,376.5,303.04
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,434.31,356.04
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,492.01,407.45
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,544.9,453.44
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,596.78,497.16
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,644.49,536.42
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,690.29,573.12
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,731.3,604.85
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,769.65,632.08
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,801.36,654.21
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,829.72,673.71
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,853.39,690.37
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,873.49,704.38
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,886.74,712.66
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,896.17,718.27
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,900.8,721.53
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,901.58,722.16
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,894.72,717.35
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,884.1,709.99
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,868.47,699.08
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,849.32,685.71
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,822.19,666.78
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,792.1,645.62
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,755.73,620.23
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,717.0,592.8
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,675.04,561.3
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,627.44,523.15
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,571.51,478.1
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,515.73,432.19
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,449.94,375.73
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,386.74,319.54
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,308.87,250.65
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,238.05,185.47
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,148.29,93.3
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,56.64,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,12.44,2.85
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,40.38,19.51
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,87.04,45.13
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,143.57,87.53
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,199.87,136.31
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,261.03,191.26
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,320.27,245.61
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,381.67,300.75
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,439.25,351.03
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,496.42,399.23
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,549.74,443.57
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,602.09,485.79
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,650.0,523.44
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,695.99,558.68
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,737.51,589.95
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,776.38,617.11
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,807.11,637.47
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,834.2,655.22
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,858.18,671.09
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,878.63,684.49
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,893.69,693.44
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,905.03,699.94
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,909.72,702.23
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,910.56,702.03
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,904.91,698.12
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,895.43,691.8
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,878.91,680.78
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,858.85,667.49
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,829.42,647.73
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,797.28,626.11
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,760.32,601.02
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,725.39,577.2
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,678.43,543.55
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,630.12,506.93
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,573.71,464.9
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,517.51,421.44
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,451.29,367.94
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,387.64,314.25
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,313.1,250.74
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,242.86,188.04
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,150.04,97.38
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,57.22,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,9.83,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,18.35,7.48
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,42.15,21.95
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,86.1,46.99
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,140.2,87.64
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,194.69,134.91
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,255.23,189.22
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,312.08,241.31
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,371.5,294.82
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,426.62,343.87
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,482.12,392.1
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,534.63,437.08
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,586.5,480.31
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,633.36,517.74
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,677.14,551.83
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,716.94,582.88
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,754.33,610.45
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,786.02,631.76
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,814.66,650.65
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,837.76,666.77
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,857.51,680.54
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,870.47,688.2
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,879.82,693.38
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,785.0,623.98
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,675.09,537.03
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,722.59,577.22
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,769.48,615.18
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,803.89,640.86
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,835.93,664.87
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,805.37,643.2
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,772.34,620.1
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,735.26,594.53
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,696.1,567.15
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,648.23,530.83
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,602.56,495.05
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,545.65,450.28
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,489.44,404.73
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,421.61,348.46
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,357.27,293.19
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,280.76,226.85
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,211.81,165.07
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,127.0,84.71
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.92,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,18.21,7.75
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,42.65,21.23
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,88.05,47.09
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,145.02,90.49
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,200.45,138.97
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,261.16,194.3
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,319.34,248.91
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,379.9,304.96
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,437.35,357.51
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,495.78,409.59
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,548.91,456.67
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,601.2,501.93
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,649.54,542.0
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,696.21,579.71
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,736.91,612.52
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,775.01,641.22
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,808.12,664.8
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,838.07,685.81
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,862.23,703.27
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,882.85,718.04
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,897.52,727.2
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,908.4,733.6
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,913.13,736.67
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,913.98,737.0
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,908.62,732.86
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,899.44,726.05
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,883.12,714.06
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,863.22,699.54
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,834.6,678.56
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,803.18,655.51
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,767.24,629.75
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,728.93,602.0
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,687.27,570.5
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,639.75,532.47
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,583.57,486.91
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,527.48,440.69
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,462.93,385.55
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,400.54,330.37
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,323.78,262.82
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,253.53,198.63
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,168.51,115.93
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,75.39,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,20.99,10.47
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,46.87,25.62
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,91.15,51.89
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,145.75,93.64
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,200.2,140.64
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,262.35,196.24
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,320.04,249.21
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,380.23,303.33
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,437.12,353.55
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,495.01,403.13
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,547.9,448.04
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,599.41,490.66
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,647.23,528.55
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,693.4,564.19
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,733.97,595.34
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,772.0,622.36
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,803.25,644.14
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,831.22,663.48
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,854.87,679.06
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,875.07,692.15
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,889.58,701.15
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,900.44,707.63
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,904.54,710.12
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,904.85,710.07
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,899.33,704.95
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,890.06,697.36
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,873.78,685.59
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,854.05,671.5
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,827.15,652.35
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,797.27,631.1
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,760.36,605.4
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,725.56,581.08
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,680.0,547.37
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,632.99,510.74
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,577.05,468.38
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,521.27,424.69
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,455.27,371.4
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,391.81,318.02
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,319.0,255.43
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,250.33,194.09
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,160.95,111.08
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,67.65,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,20.32,10.26
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,46.03,22.03
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,93.12,48.81
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,149.55,91.95
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,205.97,141.64
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,266.96,197.4
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,304.83,237.6
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,333.33,267.66
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,377.22,307.52
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,417.6,342.95
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,459.61,379.04
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,498.25,411.51
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,541.31,446.27
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,582.25,478.65
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,678.27,557.89
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,781.09,638.48
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,812.84,660.73
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,841.11,680.59
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,865.33,698.28
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,885.99,713.39
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,901.78,723.85
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,913.81,731.65
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,918.44,735.0
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,919.15,735.66
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,914.3,731.25
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,905.57,724.18
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,890.07,713.4
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,870.95,700.08
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,845.66,682.47
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,817.03,662.38
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,781.25,637.39
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,742.9,610.26
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,698.35,577.08
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,652.06,541.64
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,597.69,498.19
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,543.14,453.28
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,483.02,401.46
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,421.09,346.91
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,345.8,280.49
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,276.55,216.88
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,187.45,132.58
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,97.37,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,12.78,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,18.85,9.44
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,46.05,21.41
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,93.45,48.76
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,149.94,92.22
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,205.82,141.29
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,266.16,195.97
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,325.85,250.67
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,386.22,304.84
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,442.87,354.06
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,499.65,401.77
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,552.14,445.73
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,603.57,487.59
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,650.88,525.13
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,696.15,560.18
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,736.4,589.38
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,773.97,615.39
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,804.41,635.97
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,831.18,653.82
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,855.01,670.55
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,875.37,684.84
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,889.84,695.02
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,900.6,702.7
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,904.69,705.44
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,904.97,705.66
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,899.09,700.3
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,889.45,692.49
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,873.43,681.29
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,853.92,667.77
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,826.94,649.3
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,797.03,628.76
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,761.04,603.67
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,722.68,576.82
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,682.49,547.49
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,636.38,512.39
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,581.22,470.32
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,526.07,426.9
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,463.1,375.75
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,402.16,324.27
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,327.27,260.88
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,258.61,200.17
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,175.79,124.18
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,94.88,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,18.57,9.48
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,48.76,24.02
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,94.8,51.01
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,150.24,93.53
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,205.79,141.84
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,266.11,195.81
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,323.87,248.21
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,383.74,301.32
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,441.13,351.2
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,498.11,399.19
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,551.23,442.75
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,603.44,484.16
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,650.12,520.27
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,694.89,553.94
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,735.8,582.82
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,774.16,608.35
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,806.28,629.1
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,835.23,647.45
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,859.17,662.46
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,879.61,675.05
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,893.59,683.22
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,903.82,688.93
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,908.34,691.84
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,909.04,692.33
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,903.16,687.5
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,893.55,680.33
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,877.41,670.12
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,857.77,657.62
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,831.41,640.47
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,802.06,621.25
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,766.01,596.93
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,727.58,570.74
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,685.75,541.02
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,638.24,505.78
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,582.92,465.51
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,527.67,423.78
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,462.0,372.34
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,398.88,320.67
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,326.42,259.71
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,257.78,199.47
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,171.45,121.99
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,90.89,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,34.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,13.76,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,19.37,10.12
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,51.63,24.93
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,99.2,52.73
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,155.97,95.87
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,212.36,144.42
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,273.44,198.43
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,332.16,251.02
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,392.87,304.08
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,451.37,354.03
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,509.4,402.11
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,562.47,445.63
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,614.5,487.14
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,662.27,523.35
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,708.1,557.12
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,748.85,585.21
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,786.95,610.12
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,817.72,629.47
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,844.93,646.11
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,868.59,661.47
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,888.72,674.58
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,902.08,682.04
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,911.65,687.02
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,915.36,689.23
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,915.26,689.01
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,908.15,684.42
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,897.34,677.49
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,880.45,666.02
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,860.11,652.32
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,833.49,634.61
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,803.93,614.89
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,771.93,593.89
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,732.91,567.71
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,685.64,535.31
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,637.21,500.47
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,581.38,460.91
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,525.68,419.82
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,460.11,368.67
