Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,19.31,4.45
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,35.66,24.62
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,56.88,34.17
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,103.98,61.51
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,153.18,98.35
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,210.23,145.36
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,267.61,193.88
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,334.73,250.84
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,394.09,302.63
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,455.2,354.67
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,514.74,404.42
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,575.86,454.21
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,629.72,497.68
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,682.46,539.38
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,731.09,575.64
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,777.92,608.29
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,819.19,637.33
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,857.73,664.23
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,891.39,686.33
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,921.88,706.05
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,946.21,722.34
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,966.88,736.1
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,982.11,746.36
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,993.47,754.06
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,997.89,756.8
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,998.3,756.94
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,992.53,753.22
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,982.76,746.9
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,966.7,736.09
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,946.91,722.82
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,919.34,704.2
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,888.67,683.47
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,852.13,659.63
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,812.93,633.74
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,767.19,602.83
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,719.58,570.17
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,665.08,530.92
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,613.83,491.59
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,549.85,441.4
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,487.12,390.9
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,414.47,331.99
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,346.12,274.0
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,263.56,202.59
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,194.42,139.88
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,86.07,20.51
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,12.49,2.19
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,25.51,16.8
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,53.14,26.46
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,108.32,59.52
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,163.96,102.66
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,226.03,155.55
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,286.6,209.07
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,350.27,264.47
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,411.59,317.72
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,475.19,371.08
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,533.54,418.94
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,591.39,464.88
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,645.19,505.43
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,697.62,543.49
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,744.66,575.71
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,789.24,603.93
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,830.03,630.54
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,867.99,654.95
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,898.77,673.49
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,926.01,689.61
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,949.2,704.36
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,968.74,716.79
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,981.88,723.76
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,991.17,728.37
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,994.14,730.45
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,993.21,730.21
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,986.12,725.31
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,975.24,718.13
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,957.77,708.16
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,936.74,695.93
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,908.87,679.16
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,877.93,660.29
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,840.59,637.77
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,805.53,616.61
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,757.91,585.11
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,708.79,552.15
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,652.67,513.47
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,596.3,472.14
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,531.64,422.61
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,471.13,374.6
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,398.09,316.97
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,329.92,260.45
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,247.84,190.96
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,176.35,127.94
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,79.69,24.82
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,15.03,4.65
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,30.94,21.37
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,58.62,32.55
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,108.07,62.69
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,150.1,102.65
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,177.56,132.03
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,244.38,181.27
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,338.82,254.85
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,397.71,304.55
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,458.3,354.12
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,515.0,399.13
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,571.83,442.63
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,624.78,482.43
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,676.81,520.45
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,722.84,553.27
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,767.5,582.84
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,807.09,610.03
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,844.09,635.42
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,875.06,655.42
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,902.87,673.3
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,925.52,688.67
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,944.72,701.88
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,957.4,709.9
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,966.4,715.61
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,969.15,717.97
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,968.18,718.06
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,959.2,711.94
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,946.69,703.62
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,934.92,698.04
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,914.3,686.54
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,879.75,664.52
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,842.99,640.93
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,804.78,616.84
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,767.75,593.33
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,718.86,560.06
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,669.1,525.14
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,613.09,483.92
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,557.43,442.02
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,491.45,391.27
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,428.06,341.11
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,355.7,283.3
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,287.68,226.93
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,208.92,160.79
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,141.08,102.45
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,65.37,23.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,20.25,9.06
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,39.28,28.56
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,61.35,45.93
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,84.12,64.79
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,109.58,85.64
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,136.92,107.98
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,103.6,80.85
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,64.77,48.73
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,73.01,55.31
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,81.26,61.8
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,89.98,68.62
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,98.68,75.36
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,105.48,80.67
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,112.3,85.99
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,123.51,94.65
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,134.75,103.28
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,124.11,94.45
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,113.45,85.66
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,124.71,94.36
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,136.02,103.04
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,137.06,103.81
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,138.11,104.6
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,138.66,104.83
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,139.21,105.07
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,455.67,358.1
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,769.03,594.06
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,761.44,586.26
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,751.92,578.38
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,565.56,437.16
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,372.99,286.83
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,340.64,262.74
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,308.37,238.25
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,435.91,342.27
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,554.15,436.54
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,559.32,442.24
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,550.54,437.65
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,472.15,377.27
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,391.62,314.38
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,341.85,274.84
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,294.09,236.06
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,242.51,193.83
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,193.51,152.67
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,138.99,106.43
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,89.49,64.06
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,39.21,14.19
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.37,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.82,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,6.27,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,7.71,0.86
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,42.5,30.03
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,77.37,58.78
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,145.61,114.21
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,215.23,169.77
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,201.5,158.04
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,185.67,144.62
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,187.45,145.68
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,189.12,146.67
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,203.59,157.86
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,218.26,169.18
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,316.13,246.1
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,415.07,322.29
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,435.23,336.57
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,455.55,351.05
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,499.83,385.02
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,551.51,424.13
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,477.12,367.21
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,407.43,313.34
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,394.83,303.96
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,381.94,294.26
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,281.03,216.89
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,189.78,145.67
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,170.08,130.37
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,150.42,114.95
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,88.54,65.84
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.14
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,71.11,52.23
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,114.95,87.96
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,61.4,44.7
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,8.69,1.52
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,60.9,44.74
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,115.39,89.83
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,98.39,76.1
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,81.37,62.22
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,64.33,48.22
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,47.34,34.0
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,33.31,21.99
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,19.3,9.94
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.9,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,24.71,13.33
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,42.81,31.0
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,64.73,47.33
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,91.07,68.44
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,118.81,90.77
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,148.43,114.67
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,179.88,140.11
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,212.4,166.13
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,290.84,227.06
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,388.99,304.21
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,418.88,327.78
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,443.35,346.15
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,451.62,350.83
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,451.66,348.65
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,534.08,411.5
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,625.3,479.32
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,627.6,478.46
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,628.02,476.27
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,692.67,524.57
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,765.66,577.56
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,848.05,639.03
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,923.62,688.95
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,940.04,698.27
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,948.48,702.63
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,951.08,703.21
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,950.13,701.51
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,942.35,695.77
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,931.11,687.9
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,913.61,676.41
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,892.91,662.93
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,858.8,640.91
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,826.31,620.03
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,788.69,595.54
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,749.22,569.62
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,701.58,537.99
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,653.11,504.24
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,597.6,464.52
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,542.59,424.24
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,478.94,376.56
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,417.64,329.24
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,344.57,271.93
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,279.63,218.99
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,205.33,157.07
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,140.99,102.41
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,67.27,32.86
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.37,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.82,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.75,0.03
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,26.55,16.62
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,44.44,31.45
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,35.74,24.11
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,27.05,16.82
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,32.86,21.5
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,38.67,26.14
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,29.48,18.55
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,20.3,10.99
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,40.14,27.08
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,60.01,42.99
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,68.74,49.93
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,77.48,56.85
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,86.71,64.16
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,95.97,71.48
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,171.78,131.5
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,248.68,191.25
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,272.38,209.42
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,296.29,227.85
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,212.6,163.19
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,129.43,97.92
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,114.67,86.4
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,99.92,74.77
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,137.79,105.06
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,176.14,135.51
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,154.39,118.45
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,132.72,101.44
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,125.83,96.39
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,118.94,91.3
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,113.57,87.24
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,108.23,83.2
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,83.74,63.63
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,59.92,44.33
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,51.69,37.65
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,43.46,30.88
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,34.75,23.67
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,26.05,16.33
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.81,10.07
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.57,3.79
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.78,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,42.5,30.41
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,80.25,61.83
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,74.95,57.17
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,69.63,52.56
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,63.34,47.18
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,57.06,41.84
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,135.29,105.97
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,214.02,169.26
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,224.52,176.99
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,235.14,184.9
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,157.49,122.64
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,79.43,59.33
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,141.24,109.22
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,203.75,158.82
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,145.97,112.58
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,88.2,66.04
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,103.35,78.27
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,118.56,90.49
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,147.98,114.19
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,177.64,137.98
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,130.79,100.53
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,84.27,63.06
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,110.25,84.17
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,136.53,105.46
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,151.49,117.71
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,166.62,130.13
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,126.14,97.9
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,86.13,65.61
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,95.52,73.56
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,105.19,81.76
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,62.35,46.63
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,20.27,11.5
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,17.37,9.1
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,14.47,6.67
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,11.57,4.23
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,8.67,1.75
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.85,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,6.74,0.29
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,10.6,3.39
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,14.46,6.73
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,18.81,10.46
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,23.16,14.15
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,27.51,17.74
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,31.87,21.29
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,34.78,23.64
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,37.68,25.97
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,27.05,16.96
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,16.43,8.03
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,16.43,7.97
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,16.43,7.92
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,28.53,17.8
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,40.64,27.59
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,31.45,20.05
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,22.26,12.53
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,33.39,21.54
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,44.54,30.48
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,306.93,239.59
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,573.61,438.0
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,615.8,468.21
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,658.12,499.41
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,406.14,313.6
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,144.18,109.47
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,225.34,173.8
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,307.96,237.38
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,370.33,285.5
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,424.57,327.04
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,404.48,312.37
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,384.14,297.78
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,344.11,267.74
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,304.5,237.77
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,261.96,205.18
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,213.04,167.13
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,315.5,252.44
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,398.27,319.29
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,349.35,280.64
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,302.0,243.05
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,252.04,202.54
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,204.07,162.49
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,149.12,115.99
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,99.23,73.26
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,48.19,26.52
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,14.43,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,27.81,17.76
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,42.05,31.37
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,79.41,47.14
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,129.26,80.58
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,180.44,121.67
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,238.08,170.55
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,271.67,206.16
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,287.06,223.86
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,318.21,249.84
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,344.92,271.01
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,453.98,357.09
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,592.07,463.93
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,554.4,432.02
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,485.03,375.09
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,628.38,486.89
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,786.61,601.14
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,694.32,529.53
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,568.62,430.7
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,573.96,433.65
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,577.87,434.64
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,772.4,582.34
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,961.14,710.26
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,972.95,715.07
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,981.03,719.5
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,983.73,721.42
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,982.69,721.12
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,974.6,716.98
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,962.86,710.63
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,816.99,612.34
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,656.99,494.39
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,638.92,484.19
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,619.03,471.54
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,721.2,553.21
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,797.68,610.5
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,753.02,580.18
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,706.6,549.32
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,652.06,512.06
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,597.22,472.02
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,536.38,425.74
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,478.73,380.37
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,408.15,324.69
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,341.94,270.14
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,264.69,204.99
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,196.32,145.35
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,110.96,66.89
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,30.4,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,25.46,15.93
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,38.32,28.12
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,79.77,42.97
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,134.03,79.57
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,190.75,125.93
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,255.34,181.44
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,316.5,234.97
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,382.05,291.33
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,443.81,344.3
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,507.79,397.45
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,566.39,444.31
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,624.78,489.48
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,678.45,530.6
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,730.59,569.56
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,778.11,602.2
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,823.28,632.87
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,862.89,660.42
