Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,970.36,729.23
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,936.12,707.61
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,898.13,683.02
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,857.61,656.55
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,810.39,625.16
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,765.63,595.24
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,709.96,557.37
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,653.71,518.08
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,590.49,469.93
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,528.27,421.26
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,458.73,367.13
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,394.43,314.82
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,317.99,250.58
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,248.94,190.5
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,166.98,120.37
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,97.5,50.85
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,35.08,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,19.76,10.5
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,29.66,20.53
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,43.84,25.53
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,93.22,50.03
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,146.58,88.59
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,208.73,139.96
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,267.93,191.75
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,330.84,246.55
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,392.7,298.96
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,456.39,350.78
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,518.43,400.41
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,578.72,446.82
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,635.8,489.07
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,692.07,529.08
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,744.36,565.61
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,794.95,598.61
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,840.42,626.83
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,883.42,653.02
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,921.58,677.5
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,956.74,699.97
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,986.44,718.04
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,1012.72,733.92
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,1033.58,747.28
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,1050.72,758.42
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,1061.62,764.81
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,1068.63,768.89
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,1069.73,769.82
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1066.9,768.48
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1057.69,763.79
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1044.65,756.81
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,1025.96,745.84
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,1003.69,732.68
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,975.07,715.45
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,943.27,696.13
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,904.47,673.01
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,863.13,647.97
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,815.76,617.63
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,766.66,585.7
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,715.82,551.97
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,660.14,513.85
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,596.62,466.65
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,533.98,418.81
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,463.94,365.76
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,399.08,314.29
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,323.28,251.66
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,254.66,192.8
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,172.17,123.26
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,102.48,55.32
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,36.94,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,21.89,12.5
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,32.17,22.78
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,48.32,28.32
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,96.97,53.47
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,149.28,91.58
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,208.27,140.42
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,269.75,194.14
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,332.49,248.96
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,392.95,301.24
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,455.33,353.52
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,515.35,402.42
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,577.07,450.83
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,633.06,492.59
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,688.32,532.22
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,739.46,567.82
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,788.9,599.66
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,834.09,627.88
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,876.88,653.89
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,914.39,676.17
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,948.97,696.19
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,978.14,712.42
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,1003.97,726.31
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,1024.43,738.12
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,1041.26,747.63
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,1051.4,751.46
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,1057.71,752.99
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,1058.71,752.79
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,1055.85,750.34
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,1046.69,744.67
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,1033.77,736.83
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,1014.26,724.45
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,991.26,710.01
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,962.54,692.59
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,930.73,673.25
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,892.03,650.7
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,850.89,626.35
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,804.23,596.81
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,760.15,568.75
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,705.0,533.3
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,649.31,496.32
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,587.08,451.54
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,525.73,406.0
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,457.7,355.7
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,391.44,304.39
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,316.62,243.84
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,248.9,186.76
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,168.36,119.6
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,100.69,55.6
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,36.23,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,11.57,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,21.65,12.42
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,30.97,21.58
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,49.38,27.44
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,99.51,53.69
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,153.03,92.93
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,215.01,144.15
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,274.36,195.77
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,337.23,250.14
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,398.53,302.41
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,461.54,354.36
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,521.28,402.7
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,582.62,450.57
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,638.81,493.17
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,694.19,533.89
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,745.36,569.84
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,794.76,602.51
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,839.74,631.92
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,882.27,659.39
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,919.99,684.48
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,954.73,707.53
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,984.04,725.6
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,1009.96,741.58
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,1030.49,755.14
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,1047.34,766.43
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,1057.51,773.9
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,1063.81,779.03
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,1064.73,780.35
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,1061.77,779.28
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,1051.5,773.54
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1037.46,765.44
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,1018.32,753.27
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,995.68,738.87
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,965.93,720.13
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,933.15,699.33
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,815.69,620.1
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,694.77,532.87
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,739.54,570.42
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,762.3,587.87
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,706.46,549.45
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,650.1,510.24
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,586.98,463.51
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,525.03,416.2
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,457.44,363.12
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,391.56,309.52
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,315.6,246.33
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,247.07,187.43
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,167.69,120.09
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,101.33,57.74
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,36.45,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,13.68,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,31.63,20.8
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,49.65,37.68
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,69.4,47.43
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,112.49,73.98
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,86.95,59.34
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,34.76,23.63
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,115.03,89.33
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,196.19,154.45
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,271.56,212.54
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,362.98,283.9
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,450.97,354.64
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,563.71,445.21
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,620.62,490.0
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,678.71,534.79
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,663.61,519.0
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,624.82,484.31
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,691.88,534.67
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,762.36,586.41
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,779.88,596.15
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,794.02,603.47
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,906.42,688.33
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1018.12,763.04
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1040.58,776.81
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,1059.41,788.61
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,1074.66,798.44
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,1086.09,805.81
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,1087.45,806.2
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,1084.81,804.1
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,1078.4,798.44
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,1067.93,790.27
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,1048.97,779.77
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,1026.29,766.88
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,991.26,744.1
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,953.77,719.65
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,914.72,693.41
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,873.12,665.34
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,827.51,634.64
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,779.68,602.13
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,727.45,566.34
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,670.4,526.86
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,609.22,481.37
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,548.34,434.69
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,477.83,379.21
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,410.38,324.12
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,335.77,261.65
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,269.56,203.99
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,187.35,134.37
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,118.68,69.59
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,42.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.64,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,31.65,21.18
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,42.2,31.4
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,66.29,44.71
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,106.5,70.89
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,147.66,102.28
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,192.53,138.87
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,236.97,177.92
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,274.06,209.79
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,358.22,273.79
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,474.87,364.33
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,536.84,413.87
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,596.93,460.55
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,654.13,503.66
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,710.75,545.0
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,713.35,542.66
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,698.65,527.22
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,754.57,566.6
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,812.1,605.98
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,888.45,659.3
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,968.13,711.61
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,991.85,724.77
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,1011.32,735.55
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,964.7,703.96
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,901.19,655.23
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,942.54,684.36
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,982.92,711.76
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,990.57,716.49
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,994.9,718.66
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,958.02,693.69
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,918.21,665.97
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,854.51,622.36
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,790.65,578.32
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,819.96,602.09
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,844.69,621.8
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,762.58,565.69
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,686.91,513.53
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,731.29,549.14
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,754.93,566.97
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,698.49,529.24
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,643.95,491.65
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,579.32,445.43
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,516.34,399.02
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,446.85,347.55
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,381.07,296.67
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,305.1,235.52
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,236.67,178.44
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,159.44,114.41
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,95.17,56.87
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,34.29,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,18.94,0.24
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,33.58,22.99
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,49.67,38.14
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,75.22,52.7
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,115.55,79.66
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,151.86,105.97
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,198.76,143.52
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,249.79,186.98
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,305.24,234.27
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,353.76,275.75
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,399.8,313.75
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,446.17,350.99
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,491.86,386.61
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,542.43,425.29
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,594.17,463.96
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,637.74,495.11
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,679.94,524.49
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,665.99,509.68
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,643.84,488.68
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,622.32,470.89
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,598.39,451.14
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,698.21,525.52
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,803.25,601.05
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,842.11,626.91
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,880.04,652.05
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,843.68,623.09
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,799.79,589.77
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,807.72,596.37
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,813.75,601.42
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,733.68,543.21
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,645.74,479.16
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,549.02,409.85
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,444.78,333.49
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,617.38,467.11
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,769.34,580.32
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,677.52,513.9
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,583.95,446.1
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,451.17,347.39
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,326.83,251.96
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,489.65,384.46
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,605.37,476.49
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,542.68,429.24
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,481.89,382.96
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,413.61,329.53
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,347.43,276.12
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,273.57,215.14
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,208.3,159.93
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,137.92,100.65
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,79.21,48.71
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,28.15,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,13.76
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,27.55
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,56.15,41.94
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,74.84,57.76
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,75.75,58.37
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,76.19,58.47
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,42.5,30.06
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.69,1.62
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,205.16,159.81
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,442.88,346.11
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,247.5,196.15
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.22
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.13
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.78
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.3
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.83
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,152.5,115.67
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,237.78,181.29
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,162.32,122.62
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,86.3,62.92
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,138.12,103.53
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,190.36,143.77
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,234.24,177.36
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,278.48,210.94
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,387.82,293.02
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,494.55,370.97
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,672.77,505.81
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,842.51,629.63
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,919.7,689.22
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,984.92,735.89
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,964.1,722.19
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,940.29,707.04
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,782.81,595.22
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,627.19,477.22
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,626.49,480.92
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,621.55,480.84
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,673.73,524.87
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,706.7,553.99
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,651.49,513.83
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,596.55,473.41
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,536.16,427.18
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,477.18,380.95
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,409.38,326.9
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,344.08,273.56
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,273.89,214.68
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,210.92,160.75
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,139.69,101.2
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,76.49,46.92
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,28.9,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,19.31,4.95
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.49,22.88
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.24,36.54
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,75.01,48.33
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,120.28,76.6
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,96.55,65.67
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.41
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,80.19,61.0
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,109.5,84.62
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,108.38,83.03
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,107.13,81.4
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,157.27,121.01
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,207.99,160.36
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,237.35,182.55
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,267.28,204.96
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,231.52,176.57
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,194.76,147.5
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,201.76,152.47
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,208.86,157.48
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,349.03,264.44
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,491.36,369.89
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,512.12,384.65
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,533.0,399.79
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,413.41,311.83
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,287.35,217.06
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,443.98,336.25
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,605.75,455.0
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,601.71,451.79
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,596.87,448.6
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,589.09,442.63
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,580.8,436.36
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,343.48,261.73
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,116.66,86.36
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,136.33,102.12
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,156.12,117.82
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,201.52,153.67
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,247.43,189.76
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,235.65,180.77
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,223.83,171.84
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,320.85,251.25
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,394.84,311.53
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,347.98,275.56
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,302.9,240.57
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,314.76,251.04
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,315.16,250.53
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,238.94,187.19
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,177.07,135.09
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,114.14,82.81
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,56.06,34.13
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,22.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.29
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,15.59
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.46,29.41
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,58.92,43.4
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,77.63,58.92
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,113.71,87.17
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,155.28,119.65
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,226.27,169.75
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,328.86,247.91
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,350.05,268.06
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,355.19,272.93
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,362.2,277.81
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,360.96,275.37
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,413.58,314.25
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,470.65,355.65
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,533.64,400.97
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,601.37,448.82
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,716.59,534.92
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,846.06,624.59
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,882.6,646.21
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,916.69,666.39
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,943.34,680.32
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,970.77,694.48
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,990.81,705.49
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,1007.58,714.39
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,1019.89,720.03
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,1028.74,723.62
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,882.02,627.92
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,712.11,507.37
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,697.41,498.27
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,681.66,487.38
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,842.73,605.6
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,967.9,689.05
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,940.29,671.43
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,909.74,653.4
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,876.57,633.18
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,835.91,607.99
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,792.3,580.69
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,746.67,551.77
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,692.65,517.09
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,638.21,480.88
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,577.87,438.43
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,519.89,396.3
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,452.33,345.43
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,388.08,295.33
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,315.61,237.48
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,249.86,183.24
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,172.56,120.53
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,108.66,66.33
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,39.33,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.44,7.7
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.82,22.82
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,45.49,34.68
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,81.21,57.2
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,109.92,82.9
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,92.9,70.66
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.26
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,86.32,66.77
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,108.6,84.72
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,107.45,83.27
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.19,81.79
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,115.83,89.16
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,125.5,96.48
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,88.6,66.4
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.07
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.89
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.69
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.26,73.07
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,140.4,105.91
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.74,62.78
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,58.17,40.79
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,85.38,62.14
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,62.06,43.72
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.27
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,200.48,152.12
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,364.98,276.11
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,387.04,292.14
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,402.4,303.73
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,354.37,267.78
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,314.43,237.78
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,254.86,193.17
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,195.58,148.09
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,256.63,195.64
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,326.54,249.17
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,263.72,201.97
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,209.76,160.98
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,206.29,158.83
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,202.86,156.65
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,124.26,95.05
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,48.32,34.0
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,73.49,54.77
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,99.75,76.4
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,83.88,63.78
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,68.01,50.95
