Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,52.66,38.3
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,37.66,25.69
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,24.61,14.55
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.24
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,13.27,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,21.01,9.6
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,33.52,23.41
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,45.34,34.45
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,34.27,18.53
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.71,0.95
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,28.47,18.63
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,49.27,36.08
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,61.38,45.98
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,73.5,55.74
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,95.62,73.58
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,117.59,90.99
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,116.79,90.01
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,115.94,89.06
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,111.22,84.85
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,106.46,80.67
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,152.71,117.16
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,199.4,153.26
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,251.23,192.68
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,303.69,231.8
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,228.35,174.06
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,152.15,115.04
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,153.76,116.15
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,155.38,117.14
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,197.06,149.43
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,239.06,181.56
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,215.26,162.97
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,191.32,144.42
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,166.8,125.55
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,142.23,106.53
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,180.69,136.58
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,219.37,166.46
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,183.68,139.01
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,148.14,111.58
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,215.88,164.19
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,284.5,216.32
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,336.75,257.13
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,380.61,291.46
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,587.52,454.97
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,741.34,569.36
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,687.18,531.85
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,632.64,494.39
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,571.6,449.3
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,513.51,405.07
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,446.36,352.77
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,382.55,301.36
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,311.1,242.41
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,246.35,187.28
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,171.48,124.61
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,109.2,70.62
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,45.09,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,20.31,9.79
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,28.86,19.55
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,36.8,27.07
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,68.28,45.34
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,88.32,69.34
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,94.04,73.74
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,99.38,77.65
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,117.45,92.07
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,135.6,106.29
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,165.81,129.72
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,196.79,153.34
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,206.07,159.84
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,215.27,166.27
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,255.57,196.77
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,296.77,227.4
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,340.15,259.77
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,385.37,293.11
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,446.95,338.01
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,510.99,383.77
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,641.07,480.73
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,778.93,579.62
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,889.68,660.01
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,999.64,730.27
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,1018.77,740.95
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,1034.4,750.28
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,1043.51,754.54
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,1048.97,756.64
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,1048.76,756.26
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,1044.87,753.72
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,1034.8,747.93
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,1021.14,740.02
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,1001.57,727.94
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,978.68,713.85
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,949.78,696.37
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,917.98,676.99
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,879.9,653.34
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,844.28,631.23
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,797.77,601.42
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,749.71,570.22
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,695.16,534.7
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,640.21,497.48
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,578.74,453.36
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,520.21,409.86
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,453.41,358.57
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,389.86,307.9
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,317.26,247.89
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,251.34,191.66
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,175.66,128.12
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,112.57,73.52
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,46.77,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.32,12.65
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,35.73,25.55
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,47.45,36.39
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,76.37,53.24
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,90.14,70.56
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,123.61,96.63
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,163.2,127.39
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,198.3,154.94
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,235.62,183.98
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,256.14,199.79
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,275.14,213.95
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,289.72,224.33
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,303.12,233.56
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,476.59,369.93
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,688.96,528.34
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,737.9,560.74
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,784.66,590.98
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,827.83,618.37
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,869.08,644.16
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,904.01,665.5
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,936.21,684.93
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,961.53,700.22
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,983.54,713.41
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,1002.08,725.41
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,1017.27,735.38
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,1026.56,740.67
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,1032.34,743.86
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,1031.59,744.47
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,1027.28,742.96
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,1016.94,737.67
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,1003.14,730.25
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,983.09,718.46
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,959.89,704.66
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,936.62,691.14
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,904.8,671.81
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,866.5,648.73
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,826.04,623.91
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,778.57,592.87
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,729.97,560.62
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,675.84,524.71
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,623.66,488.17
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,562.03,442.15
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,501.96,396.08
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,435.23,344.56
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,371.99,293.98
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,300.52,234.83
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,235.93,179.9
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,162.17,118.14
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,102.01,66.74
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,43.34,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,15.24,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,25.73,14.74
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,44.34,32.73
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,62.19,48.98
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,96.62,65.97
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,137.44,93.65
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,112.04,80.4
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,63.79,47.62
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,74.94,56.56
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,86.05,65.31
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,102.28,77.96
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,118.55,90.44
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,153.03,117.42
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,187.91,144.34
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,200.94,153.89
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,214.12,163.54
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,174.24,132.17
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,133.58,100.12
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,181.56,137.28
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,230.1,174.3
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,175.97,132.32
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,121.28,89.68
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,164.89,123.43
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,208.91,157.03
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,208.3,156.47
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,207.63,155.94
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,191.17,143.04
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,174.6,130.1
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,254.78,191.67
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,335.86,253.22
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,272.07,205.23
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,208.42,156.95
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,259.24,196.55
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,310.54,236.3
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,276.91,210.93
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,243.37,185.56
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,240.32,183.64
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,237.27,181.72
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,190.26,145.45
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,143.86,109.24
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,189.47,146.54
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,241.22,188.46
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,250.37,197.46
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,261.55,207.71
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,222.35,176.62
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,184.44,146.07
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,199.39,157.13
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,202.22,155.66
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,132.56,97.35
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,77.26,50.97
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,34.08,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.76
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,43.46,31.64
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,66.5,52.14
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,88.62,66.57
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,117.44,88.52
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,141.61,108.53
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,164.46,127.33
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,194.54,151.23
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,224.65,174.7
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,236.92,183.87
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,247.74,191.65
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,271.36,209.58
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,295.59,227.87
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,393.99,303.44
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,502.38,384.81
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,521.54,397.73
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,538.71,409.25
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,486.64,369.06
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,426.95,322.85
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,440.43,332.64
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,453.88,342.19
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,385.87,290.79
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,312.57,235.23
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,516.58,389.91
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,716.83,534.77
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,595.07,445.0
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,463.79,347.54
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,335.55,253.45
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,203.39,153.46
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,118.19,87.77
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.35
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,112.19,83.55
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,191.55,145.85
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,267.32,204.88
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,352.49,270.21
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,235.57,181.25
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,129.55,98.36
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,75.97,55.89
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,23.19,13.28
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,16.42,7.81
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,9.17,1.92
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.3,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.75,0.03
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,60.41,44.76
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,113.37,87.84
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,120.24,92.84
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,127.09,97.83
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,153.74,118.82
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,180.74,139.88
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,373.82,293.22
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,590.95,457.49
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,518.67,398.28
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,428.73,325.82
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,630.55,483.1
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,854.23,642.01
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,585.09,447.32
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,276.91,208.66
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,256.68,194.14
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,236.25,178.63
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,355.98,268.82
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,475.04,355.41
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,754.25,567.04
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,1017.99,747.72
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,710.39,534.01
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,378.4,283.58
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,370.9,279.59
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,363.2,274.23
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,477.67,360.82
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,598.96,448.85
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,362.48,276.04
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,122.55,91.48
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,77.46,56.57
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,32.88,21.04
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,93.95,70.3
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,156.94,120.4
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,232.95,181.89
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,302.27,237.01
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,148.42,116.06
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.82,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.86,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.89,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.44,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.96,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,29.68,18.81
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,45.54,33.85
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,58.83,45.97
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,63.86,43.02
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,50.23,36.72
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,57.5,42.63
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,64.76,48.41
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,117.73,91.31
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,170.57,133.01
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,200.5,155.75
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,231.4,178.99
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,253.13,195.19
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,277.36,213.16
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,332.67,254.25
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,390.48,296.25
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,463.2,349.06
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,541.01,404.17
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,446.37,333.62
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,340.83,254.47
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,457.29,340.43
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,579.06,426.11
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,524.85,385.71
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,470.95,346.26
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,492.86,362.14
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,514.9,377.6
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,373.22,276.75
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,226.84,169.13
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,354.19,264.36
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,479.53,353.94
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,607.86,447.01
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,734.15,535.38
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,738.59,540.58
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,740.41,545.18
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,587.07,437.31
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,439.18,329.54
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,365.82,277.39
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,286.25,218.63
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,254.39,195.14
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,222.84,171.41
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,186.46,143.53
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,150.67,115.73
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,181.22,141.04
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,205.87,161.3
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,174.72,136.89
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,144.33,112.78
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,188.71,148.08
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,211.64,162.45
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,146.08,107.71
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,86.19,57.93
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,38.19,3.01
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.37,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,96.92,72.16
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,194.45,147.89
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,233.87,178.52
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,275.6,210.89
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,344.12,262.09
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,430.02,326.36
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,455.61,345.33
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,471.55,356.32
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,530.81,399.74
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,595.88,446.24
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,619.42,460.17
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,637.89,470.52
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,734.49,540.67
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,841.31,613.52
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,874.38,633.03
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,905.19,651.84
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,939.46,672.78
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,967.75,689.81
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,985.43,700.27
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,999.91,708.96
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,1008.16,713.92
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,1013.03,717.0
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,1012.51,716.02
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,1008.59,713.13
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,998.27,707.38
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,984.63,699.77
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,970.36,691.89
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,946.96,678.37
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,921.48,663.65
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,892.73,646.84
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,854.69,625.89
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,814.56,603.22
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,664.81,502.07
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,525.17,399.96
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,583.07,448.76
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,616.65,477.34
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,556.69,433.48
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,498.15,390.02
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,433.02,340.01
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,371.25,290.97
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,302.18,234.91
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,239.64,182.53
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,168.08,122.9
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,109.59,73.54
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,47.78,8.26
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.41,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.82,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,8.67,1.91
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.53,4.9
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,17.36,9.0
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,22.19,13.03
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,16.4,8.11
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.61,3.21
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,36.22,24.41
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,61.88,45.27
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,58.5,42.22
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.25
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,75.97,55.86
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,96.78,72.21
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,216.21,164.87
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,336.2,253.51
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,484.34,363.15
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,647.16,477.78
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,744.77,547.39
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,853.51,619.92
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,888.08,640.9
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,920.21,661.17
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,946.04,676.9
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,973.04,693.42
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,990.84,705.52
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,1005.38,715.79
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,1014.14,722.57
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,1019.49,727.37
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,1018.41,727.61
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,1013.87,725.86
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,1002.03,720.26
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,986.97,712.68
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,972.62,705.03
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,949.17,691.52
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,920.34,674.54
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,888.83,655.72
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,850.47,632.99
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,810.13,608.66
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,764.71,579.32
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,717.94,548.67
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,568.71,440.28
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,432.64,336.77
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,288.5,226.21
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,153.39,118.66
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,130.14,100.81
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,107.32,82.74
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,85.27,64.95
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,63.13,46.67
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,43.54,30.17
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,24.14,13.63
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,12.06,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.01,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,24.31,15.05
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,30.76,21.43
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,44.58,26.88
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,89.81,47.66
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,142.7,84.64
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,200.37,131.83
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,259.85,182.65
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,318.2,233.54
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,379.2,285.63
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,438.71,334.55
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,499.27,382.28
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,558.65,428.34
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,615.73,471.24
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,669.74,510.79
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,722.63,548.33
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,771.73,581.28
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,819.04,612.67
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,861.5,640.49
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,901.46,666.49
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,935.95,688.33
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,967.49,708.18
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,994.99,724.4
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,1019.22,738.49
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,1037.15,749.57
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,1051.51,758.51
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,1060.29,764.03
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,1065.36,767.36
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,1064.68,766.71
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,1060.27,763.87
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,1049.17,755.96
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,1034.46,745.95
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,1014.79,735.34
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,991.78,722.64
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,961.8,704.49
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,928.95,684.45
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,890.62,659.87
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,849.97,633.66
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,803.48,603.68
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,759.52,575.17
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,705.48,539.64
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,650.96,503.01
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,590.4,458.46
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,530.74,413.44
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,465.74,364.3
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,402.23,314.49
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,331.77,257.18
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,267.25,202.84
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,193.34,141.27
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,130.87,88.32
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,56.97,17.0
