Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,12.79,0.0
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,26.0,16.53
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,32.81,23.18
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,48.36,29.11
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,93.08,50.45
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,145.53,87.12
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,199.66,130.81
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,261.02,182.05
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,319.06,231.75
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,379.78,282.68
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,438.79,330.63
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,498.81,377.64
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,555.99,422.06
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,614.64,466.14
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,667.77,504.13
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,719.71,540.17
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,768.08,571.7
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,814.69,601.54
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,855.76,626.69
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,894.27,649.94
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,929.05,671.31
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,960.97,690.76
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,987.07,706.49
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,1009.93,720.23
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,1027.99,731.05
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,1042.58,739.83
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,1050.18,743.7
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,1054.14,745.5
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,1053.94,746.36
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,1050.11,745.13
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,1039.19,739.63
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,1024.76,732.08
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,1005.4,723.51
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,982.75,712.78
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,953.65,696.36
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,921.71,677.93
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,883.53,654.72
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,847.77,632.94
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,802.05,604.38
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,754.76,574.27
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,700.19,538.67
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,645.25,501.58
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,584.65,457.03
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,526.86,413.29
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,460.21,362.57
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,396.67,312.42
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,325.63,254.18
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,261.0,199.51
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,188.46,138.71
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,126.93,86.5
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,54.96,18.77
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,18.42,3.8
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,35.53,24.61
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,56.31,43.6
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,75.65,56.84
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,103.65,76.85
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,136.01,101.18
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,160.38,122.75
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,183.01,142.5
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,164.8,128.82
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,142.3,111.03
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,138.14,107.11
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,133.74,103.04
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,243.37,189.9
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,358.32,278.53
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,298.79,231.36
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,234.65,180.5
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,292.52,224.6
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,351.66,268.6
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,340.21,258.89
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,326.72,247.92
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,326.55,247.6
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,326.24,247.18
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,322.9,244.51
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,319.39,241.77
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,400.68,302.54
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,479.67,360.27
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,456.52,342.32
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,432.82,324.38
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,293.71,221.55
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,152.08,113.7
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,146.66,109.73
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,141.24,105.59
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,417.84,320.73
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,692.82,520.6
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,791.68,597.2
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,868.43,654.76
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,834.8,632.32
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,796.06,606.96
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,630.96,486.31
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,471.99,364.56
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,551.28,430.95
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,599.5,471.98
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,541.05,427.58
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,484.0,383.72
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,419.83,333.59
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,357.05,283.19
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,290.9,228.32
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,230.78,177.26
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,163.97,121.26
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,107.34,73.77
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,48.92,18.56
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,16.25,3.7
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,32.24,21.49
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,42.58,31.14
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,62.36,40.13
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,98.29,67.58
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,113.99,87.28
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,152.47,116.39
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,193.78,147.9
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,206.68,158.93
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,212.39,163.56
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,254.29,195.41
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,298.62,228.74
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,374.74,286.88
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,460.79,351.96
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,514.23,391.05
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,571.02,432.1
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,666.9,505.44
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,778.87,587.16
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,818.51,612.06
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,856.0,635.57
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,888.76,656.95
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,919.03,676.61
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,946.09,694.33
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,974.65,713.06
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,991.26,723.43
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,1004.61,731.78
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,847.8,621.87
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,666.09,484.83
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,849.89,624.09
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,1009.39,733.46
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,864.35,633.36
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,700.51,512.23
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,565.04,416.63
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,423.47,313.41
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,675.55,507.25
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,883.34,655.15
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,845.76,629.14
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,806.23,603.29
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,524.15,400.37
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,240.82,181.18
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,450.61,349.07
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,605.83,468.58
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,546.82,423.89
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,489.31,380.4
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,425.02,331.15
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,364.18,283.14
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,294.09,226.71
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,233.17,176.22
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,166.21,120.95
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,109.53,74.09
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,49.84,20.08
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.94,6.24
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.6,23.55
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,47.69,35.55
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,70.0,46.9
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,88.82,61.57
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,90.95,69.83
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,124.87,96.68
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,157.72,122.34
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,243.92,184.56
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,366.45,278.33
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,400.26,307.61
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,423.19,326.34
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,495.45,382.91
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,583.77,451.09
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,633.73,488.39
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,683.56,524.87
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,729.43,558.61
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,774.16,590.91
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,812.87,616.56
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,849.52,640.6
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,881.47,662.31
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,911.09,682.4
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,936.67,699.73
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,959.71,715.37
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,904.35,674.17
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,835.42,619.53
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,719.79,533.6
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,588.43,435.03
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,576.11,426.66
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,563.24,417.55
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,466.54,347.42
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,369.9,276.13
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,452.73,338.98
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,534.78,399.87
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,554.39,415.52
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,563.73,424.06
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,677.55,514.83
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,763.99,584.13
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,636.89,488.82
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,517.16,397.69
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,534.3,414.37
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,548.96,428.0
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,404.56,316.72
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,277.0,216.31
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,235.02,183.89
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,190.9,149.08
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,188.55,147.02
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,176.41,135.66
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,119.43,88.74
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,67.67,46.37
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,31.75,12.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.36,6.17
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.51,23.99
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,42.37,31.64
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,64.32,40.01
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,108.46,63.88
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,160.72,101.84
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,214.24,145.55
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,274.66,196.99
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,336.63,250.29
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,398.65,302.47
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,458.42,351.41
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,520.14,400.04
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,578.56,445.2
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,638.42,489.74
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,693.43,528.56
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,747.59,565.14
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,796.71,595.93
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,843.93,624.79
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,886.46,650.3
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,926.51,673.78
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,961.24,695.31
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,992.95,714.82
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,1020.43,730.17
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,1044.67,743.42
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,1062.16,753.96
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,1076.03,762.38
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,1084.22,767.41
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,1088.67,770.28
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,1086.81,768.87
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,1081.17,765.29
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,1070.29,759.17
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1055.73,750.93
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1035.15,737.95
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1011.16,722.96
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,981.21,704.8
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,948.35,684.82
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,909.43,659.39
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,868.15,632.38
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,820.86,601.79
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,776.13,572.73
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,721.26,536.52
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,665.84,499.52
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,604.01,455.82
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,543.28,411.74
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,478.23,363.59
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,414.62,314.89
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,342.22,258.07
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,276.11,204.42
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,202.03,144.65
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,138.91,92.88
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,62.18,28.4
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,16.9,6.48
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.59,23.3
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,42.66,31.8
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,66.39,41.38
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,108.75,64.81
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,158.7,101.09
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,210.18,142.95
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,266.99,190.74
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,322.74,238.77
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,381.4,288.44
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,437.98,335.62
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,498.13,384.23
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,553.19,427.28
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,608.45,469.14
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,660.58,507.74
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,711.98,544.81
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,758.97,577.6
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,803.61,607.75
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,843.45,633.27
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,880.93,656.94
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,913.54,678.22
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,943.43,697.62
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,967.3,711.83
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,987.98,723.95
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,1003.96,733.92
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,1016.71,741.86
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,1020.65,742.94
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,1027.5,746.1
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,1024.41,744.07
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,1017.92,740.01
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,1000.57,728.97
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,980.31,716.18
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,859.63,633.3
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,735.65,542.24
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,628.37,466.48
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,532.69,396.85
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,480.73,360.72
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,421.83,318.76
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,377.53,286.61
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,333.93,254.54
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,244.26,186.87
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,153.42,116.51
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,147.48,112.42
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,141.56,108.17
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,229.76,180.16
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,300.25,235.34
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,234.72,182.77
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,171.77,131.92
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,116.22,86.44
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,65.05,44.59
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,30.72,13.62
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,22.15,10.44
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,39.77,28.03
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,58.14,44.47
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,84.8,60.07
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,87.0,61.97
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.01,55.39
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,132.91,100.99
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,198.76,151.83
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,171.74,131.47
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,138.67,105.59
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,151.46,115.12
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,164.44,124.67
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,288.46,220.84
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,420.65,320.94
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,389.86,295.9
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,351.26,264.96
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,395.25,297.55
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,440.61,330.66
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,382.35,286.25
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,320.06,238.8
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,222.19,165.41
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,123.23,89.87
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,180.46,133.79
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,238.21,177.42
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,409.23,305.14
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,580.98,428.47
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,561.75,413.81
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,541.79,399.35
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,638.6,470.62
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,728.3,535.07
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,661.82,487.07
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,595.35,439.2
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,731.34,542.02
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,859.02,635.09
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,815.12,602.9
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,765.99,568.09
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,727.7,542.94
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,688.99,517.15
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,613.57,464.26
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,539.28,411.42
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,512.9,391.92
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,481.85,368.76
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,326.79,251.89
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,172.45,131.88
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,143.65,109.96
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,115.73,88.14
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,138.21,106.39
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,156.63,119.98
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,103.8,76.87
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,51.09,34.09
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,25.04,10.65
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,23.75,12.59
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,37.48,26.98
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,47.6,36.54
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,73.44,47.61
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,115.74,72.51
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,165.65,109.37
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,215.84,150.41
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,271.89,197.78
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,327.26,245.59
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,385.68,295.06
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,442.55,341.67
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,501.67,388.52
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,558.36,433.22
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,613.17,475.22
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,665.49,513.25
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,717.66,549.89
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,765.27,580.89
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,811.38,609.39
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,851.79,633.28
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,891.11,655.84
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,924.98,675.07
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,956.12,691.95
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,982.85,704.64
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,1006.65,715.03
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,1024.02,723.94
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,1038.05,730.79
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,1046.69,732.89
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,1051.82,732.91
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,1051.4,732.91
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,1047.43,730.95
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,1037.38,726.34
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,1023.83,719.72
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,1004.47,708.02
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,981.89,694.47
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,953.66,678.26
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,922.5,660.21
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,884.82,637.23
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,849.48,615.71
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,805.35,588.27
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,759.5,559.5
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,705.96,526.2
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,651.95,491.59
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,593.81,450.74
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,537.78,410.16
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,472.26,362.07
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,409.55,314.29
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,340.97,260.47
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,277.81,208.87
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,205.63,149.87
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,143.81,98.45
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,76.55,40.82
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,18.03,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.06,11.53
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,34.94,24.6
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,43.54,32.69
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,70.12,43.17
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,71.65,45.49
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,54.11,39.9
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,77.67,59.3
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,100.72,77.92
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,139.89,109.2
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,179.75,140.52
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,172.76,134.25
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,164.9,127.35
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,188.98,146.03
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,213.51,164.9
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,278.15,214.47
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,343.13,263.27
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,418.37,320.17
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,497.36,378.89
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,498.83,378.09
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,498.97,376.57
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,605.37,456.34
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,718.08,538.31
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,660.85,493.71
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,601.49,447.99
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,516.01,385.92
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,432.12,323.86
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,541.09,405.35
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,657.5,489.44
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,566.74,423.46
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,481.46,360.92
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,745.31,564.64
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,977.79,730.75
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,957.18,717.47
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,933.79,704.0
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,900.22,682.44
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,861.79,657.38
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,823.22,631.44
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,783.14,604.12
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,719.04,558.26
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,653.66,510.83
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,595.03,468.15
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,538.39,426.12
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,467.03,371.22
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,394.09,314.32
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,338.87,270.79
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,287.76,229.6
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,233.13,184.54
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,182.51,142.05
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,130.19,98.28
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,80.03,56.45
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,41.27,22.28
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.89
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,7.04
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,15.04
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.29
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,114.54,90.52
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,206.1,165.45
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,124.47,98.15
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,37.71,25.94
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,80.83,61.68
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,123.62,96.64
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,151.5,118.92
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,179.73,141.24
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,194.26,152.61
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,208.94,164.08
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,196.66,154.04
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,184.2,143.92
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,256.29,200.99
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,329.08,257.54
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,450.55,350.93
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,572.56,441.7
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,551.76,425.36
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,529.97,408.8
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,490.58,379.22
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,450.39,348.83
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,401.35,311.74
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,345.39,268.99
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,412.57,320.83
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,473.48,366.87
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,342.5,266.92
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,208.21,162.06
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,225.06,175.47
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,242.0,188.69
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,252.75,197.51
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,263.45,206.34
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,349.93,276.61
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,432.64,342.43
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,333.4,265.1
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,246.11,195.9
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,246.49,197.57
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,244.54,196.9
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,211.37,170.5
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,178.84,144.18
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,145.33,116.27
