Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,112.79,88.71
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,80.81,61.54
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,50.45,35.67
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,26.63,13.82
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,13.76,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,22.61,12.87
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,33.51,24.01
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,38.08,28.52
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,67.16,37.71
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,113.71,65.24
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,167.05,106.04
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,221.53,152.27
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,283.06,205.7
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,341.17,256.97
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,401.58,309.07
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,459.72,358.08
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,518.86,406.29
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,577.62,452.47
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,633.89,495.32
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,686.28,534.0
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,737.5,570.07
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,785.34,602.66
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,831.36,633.61
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,871.99,659.27
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,910.11,682.93
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,944.62,705.28
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,976.24,725.62
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,1002.47,740.91
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1025.48,754.07
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1042.73,764.96
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1056.5,773.72
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,1065.25,777.84
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,1070.37,779.76
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,1068.83,779.05
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,1063.61,776.16
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,1053.27,770.11
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,1039.38,761.91
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,1019.54,749.52
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,996.39,735.08
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,967.21,717.12
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,935.15,697.22
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,897.22,673.27
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,856.98,647.59
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,811.69,618.17
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,768.7,590.06
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,715.67,554.97
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,662.04,518.86
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,602.75,474.86
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,544.21,430.2
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,480.45,381.19
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,418.04,331.55
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,348.76,274.34
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,285.01,220.03
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,213.65,159.76
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,152.08,106.99
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,85.11,49.63
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,24.58,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.76,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,22.69,12.97
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,34.26,24.38
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,40.61,30.39
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,71.41,41.12
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,116.68,68.09
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,168.89,107.72
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,223.0,153.1
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,281.72,203.5
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,341.45,255.31
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,400.88,305.96
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,458.7,353.52
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,517.72,400.38
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,574.32,444.47
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,630.92,487.13
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,684.72,526.59
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,736.08,563.07
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,783.51,595.23
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,829.2,625.85
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,870.88,652.15
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,910.21,676.55
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,944.28,698.26
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,975.51,717.98
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,1002.74,733.87
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,1026.93,747.73
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,1044.55,758.82
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,1058.75,767.82
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,1067.46,771.87
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,1072.58,773.77
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,1072.07,773.73
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,1067.91,771.52
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,1057.61,765.52
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,1043.74,757.37
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,1023.97,745.16
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,1000.9,730.91
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,972.28,713.4
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,940.76,693.96
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,902.91,670.96
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,862.75,646.22
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,822.03,619.9
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,775.19,589.06
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,721.77,553.46
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,667.8,516.83
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,608.82,473.07
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,550.29,428.65
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,486.87,380.64
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,424.7,331.95
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,355.94,276.12
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,292.2,222.64
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,219.5,162.2
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,156.85,109.32
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,88.06,51.65
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,26.1,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.59,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,21.33,11.84
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,30.33,20.71
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,35.13,25.24
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,68.34,35.78
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,116.42,64.21
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,173.58,107.56
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,228.6,153.75
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,287.18,204.04
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,345.01,253.16
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,404.95,302.53
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,462.46,348.42
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,520.36,392.71
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,578.15,436.52
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,633.26,477.0
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,684.45,512.76
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,734.17,545.84
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,780.69,575.75
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,825.33,604.05
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,864.74,627.39
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,901.53,648.76
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,934.06,668.52
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,963.69,686.39
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,989.28,700.96
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,1011.78,713.63
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,1028.17,724.01
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,1041.16,732.45
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,1048.19,738.01
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,1051.68,741.55
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,1050.09,741.46
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,1044.93,739.32
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,980.06,698.36
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,904.3,644.89
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,951.39,683.47
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,976.91,701.65
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,883.46,642.5
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,784.12,574.32
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,821.43,605.88
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,839.53,619.11
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,736.2,550.38
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,635.86,478.81
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,550.45,418.16
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,465.62,356.4
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,385.22,296.58
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,305.45,236.0
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,266.53,207.15
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,228.18,177.76
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,189.37,146.84
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,151.51,115.89
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,112.29,83.64
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,75.46,52.92
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,42.38,24.66
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,23.09,13.46
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,32.95,23.12
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,38.92,28.76
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,72.88,40.52
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,119.25,68.55
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,172.15,108.85
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,226.63,154.48
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,287.83,206.51
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,344.7,255.66
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,403.93,305.77
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,462.07,353.16
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,521.43,399.9
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,577.08,442.52
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,634.17,484.62
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,686.6,522.07
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,738.1,557.05
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,785.55,588.13
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,831.18,617.56
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,872.53,642.47
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,911.56,665.47
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,945.0,685.87
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,975.52,704.26
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,1003.26,719.36
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1027.98,732.44
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,1045.23,742.25
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,1058.98,749.99
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,1067.66,753.18
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,1072.71,754.26
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,1071.56,753.83
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,1066.71,751.31
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,1056.21,745.46
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,1042.13,737.56
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,1022.07,726.63
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,998.67,713.66
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,969.01,696.68
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,936.58,677.86
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,899.46,657.55
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,859.99,635.29
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,813.67,607.03
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,769.81,579.9
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,717.16,546.06
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,663.87,511.13
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,604.67,468.3
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,546.34,424.75
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,483.45,377.43
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,421.76,329.35
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,354.18,274.61
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,291.51,222.12
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,221.26,163.49
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,160.22,111.69
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,94.54,56.64
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,34.1,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.43,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,26.61,16.47
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.09,29.32
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,48.87,37.51
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,81.72,50.7
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,123.72,80.27
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,163.15,113.15
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,198.33,147.8
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,218.34,168.38
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,285.6,217.21
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,388.32,297.13
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,443.28,342.35
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,499.32,387.23
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,554.53,431.21
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,607.75,472.68
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,656.78,509.19
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,704.73,543.97
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,749.63,575.0
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,793.13,603.42
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,831.53,628.11
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,867.69,651.02
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,899.94,672.37
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,929.69,691.98
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,957.76,708.99
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,987.49,727.01
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,1003.76,737.11
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,1016.78,745.18
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,930.85,685.23
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,826.64,604.82
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,864.64,632.46
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,896.51,655.12
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,751.96,552.61
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,607.14,447.45
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,706.51,523.75
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,799.01,592.73
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,684.35,509.79
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,573.81,428.72
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,710.76,537.76
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,812.82,615.87
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,695.37,531.32
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,577.49,442.69
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,607.43,470.26
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,618.85,483.04
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,564.37,442.27
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,510.14,400.99
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,447.4,352.56
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,387.57,305.01
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,325.21,254.15
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,266.87,205.01
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,200.38,148.94
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,142.06,99.57
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,82.45,49.96
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,30.03,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.41,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,7.23,0.7
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.54,4.89
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,15.44,7.28
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,43.47,30.52
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,71.55,53.41
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,68.17,50.42
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,64.79,47.47
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,54.15,38.56
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,43.52,29.74
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,140.45,107.34
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,236.68,182.43
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,148.55,112.8
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,58.1,40.87
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,96.75,71.47
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,135.31,101.59
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,205.41,155.96
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,276.15,209.82
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,235.07,178.23
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,193.57,146.34
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,233.78,176.8
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,274.27,206.94
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,201.97,151.79
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,129.34,95.78
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,266.89,201.47
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,412.45,309.28
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,571.94,428.33
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,725.3,538.9
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,517.57,389.26
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,297.65,224.88
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,296.22,224.8
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,294.75,224.11
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,240.38,183.08
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,186.32,141.74
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,295.02,227.78
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,399.62,309.54
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,278.19,216.28
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,156.3,120.14
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,307.11,244.47
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,444.36,354.88
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,358.96,287.04
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,286.41,228.85
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,248.69,198.7
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,211.88,168.83
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,173.38,137.15
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,136.29,106.18
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,97.01,73.37
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,63.64,45.32
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,35.89,21.43
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.03,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,33.16,21.81
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,49.65,37.2
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,65.11,51.15
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,99.73,68.23
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,118.54,85.92
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,121.4,94.25
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,108.37,83.42
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,93.39,70.97
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,222.57,169.62
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,387.33,297.28
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,409.93,317.01
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,421.18,326.03
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,462.1,357.02
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,502.86,387.14
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,528.57,404.88
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,551.26,419.87
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,609.2,462.45
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,671.47,507.38
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,766.44,578.98
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,871.63,653.46
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,904.07,673.99
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,934.17,693.07
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,966.06,711.74
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,991.76,725.98
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,1008.3,735.9
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,1021.68,743.82
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,1030.91,747.53
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,1036.83,749.15
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,1035.81,747.92
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,1031.37,744.62
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,1021.98,738.77
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,1009.17,730.91
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,989.2,718.48
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,966.13,704.14
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,938.62,686.89
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,908.33,667.81
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,875.8,646.99
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,836.18,621.28
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,792.22,592.67
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,746.82,562.79
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,695.14,528.86
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,643.02,493.48
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,586.88,452.42
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,529.92,409.79
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,467.49,363.17
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,407.63,316.87
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,341.87,263.91
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,280.99,213.34
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,212.78,156.92
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,153.57,107.28
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,89.25,54.68
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,35.24,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,13.0,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,33.56,22.01
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,51.85,38.65
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,63.67,49.3
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,93.58,60.77
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,134.0,86.67
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,180.95,121.68
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,227.74,158.8
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,280.94,202.26
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,333.31,245.87
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,388.58,290.92
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,441.9,333.56
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,497.73,376.94
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,550.31,417.48
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,603.23,457.22
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,653.89,493.62
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,702.6,527.78
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,746.6,558.55
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,789.18,586.94
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,827.6,611.06
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,864.02,633.62
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,895.99,654.35
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,925.5,673.43
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,948.29,687.01
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,968.11,698.7
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,983.88,708.94
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,996.63,717.34
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,1002.82,721.62
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,1005.79,723.99
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,1004.03,723.13
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,999.05,720.35
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,986.51,713.07
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,971.03,704.0
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,951.02,691.76
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,928.24,677.75
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,900.48,660.45
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,867.42,639.58
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,829.65,615.21
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,790.27,589.61
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,656.39,493.38
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,532.15,400.91
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,569.63,433.41
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,589.47,451.8
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,476.19,366.67
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,372.44,287.45
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,361.92,280.69
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,350.03,271.3
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,285.64,220.29
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,223.42,170.2
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,163.48,121.4
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,110.8,78.42
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,57.47,35.56
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,28.81,18.37
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,43.8,32.12
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,55.2,42.41
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,90.89,58.39
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,132.4,85.46
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,180.23,121.71
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,229.25,162.12
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,281.77,206.19
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,334.08,249.92
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,389.05,295.08
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,440.77,336.31
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,492.76,376.41
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,543.85,415.3
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,595.68,453.69
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,641.68,486.52
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,686.07,517.32
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,729.36,547.66
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,771.82,576.89
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,807.25,599.59
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,840.62,620.48
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,872.27,641.2
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,902.03,660.4
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,942.71,685.13
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,981.34,707.91
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,798.26,580.91
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,583.83,422.04
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,560.04,406.02
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,535.46,388.54
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,529.46,384.48
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,523.06,380.11
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,572.52,415.28
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,628.37,453.86
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,666.45,482.99
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,709.02,514.9
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,677.33,493.56
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,644.96,472.08
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,724.35,533.86
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,785.77,581.63
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,644.79,480.6
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,513.69,384.51
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,560.9,424.27
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,586.97,447.3
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,529.2,405.18
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,473.4,363.99
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,412.32,318.23
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,354.61,273.83
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,291.2,223.94
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,229.07,174.03
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,168.37,125.0
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,115.1,81.62
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,65.04,40.85
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,18.39,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,7.99,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,31.73,20.8
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,50.15,37.44
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,70.33,55.26
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,90.06,67.94
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,113.98,86.43
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,139.55,106.12
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,179.06,135.3
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,228.75,172.79
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,175.35,133.29
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,112.63,84.86
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,115.17,86.49
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,117.69,88.01
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,72.59,52.17
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,27.08,15.96
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,267.0,202.92
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,513.19,380.35
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,596.21,438.75
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,689.14,503.41
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,760.27,551.66
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,836.85,602.37
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,867.05,620.93
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,895.3,638.54
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,923.16,656.11
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,949.3,672.6
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,903.44,640.63
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,850.72,602.28
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,776.76,551.22
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,698.0,496.13
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,710.4,507.24
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,721.71,516.98
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,847.54,608.88
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,956.02,684.27
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,935.43,670.8
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,912.3,657.06
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,878.48,636.42
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,843.32,614.5
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,694.49,510.49
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,545.9,403.67
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,522.06,389.3
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,496.5,372.66
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,445.71,337.06
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,396.32,301.95
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,438.88,337.23
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,466.83,359.91
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,406.6,314.34
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,349.72,270.72
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,287.99,221.97
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,227.49,173.26
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,167.81,125.0
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,115.33,82.27
