Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,186.44,140.04
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,134.26,97.07
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,82.51,55.23
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,35.32,15.0
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,14.94,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.52
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,33.95,23.02
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,46.28,34.19
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,57.76,44.37
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,96.41,58.94
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,138.93,92.54
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,177.8,126.82
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,220.39,161.88
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,263.01,196.76
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,305.14,230.87
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,348.48,265.42
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,328.74,251.28
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,294.01,223.97
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,317.41,240.9
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,340.8,257.42
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,331.2,249.13
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,319.93,239.66
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,335.59,251.0
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,351.43,262.39
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,274.7,205.24
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,195.5,145.5
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,244.57,182.51
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,293.99,219.14
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,264.2,196.43
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,234.13,173.67
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,353.31,262.08
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,472.18,347.64
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,421.49,310.19
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,364.81,268.74
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,304.77,225.19
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,244.61,180.94
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,389.67,288.95
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,531.92,391.2
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,745.89,552.69
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,925.09,679.82
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,818.86,605.0
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,711.78,526.21
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,527.87,395.15
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,352.62,264.52
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,462.64,351.26
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,561.59,426.85
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,554.54,424.75
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,547.44,422.54
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,458.69,355.86
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,384.24,298.87
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,337.6,263.68
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,292.47,228.74
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,244.55,190.39
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,199.28,153.46
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,148.69,112.14
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,106.12,76.96
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,65.71,44.1
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,27.9,11.87
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,12.99,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,24.12,11.95
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,39.79,27.89
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,54.9,41.57
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,58.15,44.71
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,91.31,54.98
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,135.38,91.28
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,172.51,125.35
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,213.06,158.37
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,254.08,191.58
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,273.21,208.27
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,282.02,215.7
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,312.92,238.93
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,344.0,261.86
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,401.4,305.27
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,464.22,352.37
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,496.51,374.84
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,527.9,396.34
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,555.25,415.89
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,582.33,435.12
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,570.55,424.1
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,554.24,409.92
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,570.65,420.8
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,586.24,430.93
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,570.93,418.66
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,555.95,406.73
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,531.9,389.36
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,506.89,371.28
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,566.04,414.33
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,630.94,460.51
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,479.74,352.97
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,327.81,242.09
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,405.16,299.43
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,477.39,351.65
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,569.11,419.6
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,650.94,479.35
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,714.3,528.05
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,769.95,570.81
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,731.58,545.39
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,692.26,519.52
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,626.69,473.0
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,570.63,432.6
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,533.46,407.57
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,494.93,380.95
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,447.86,346.38
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,401.07,311.41
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,347.92,270.95
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,299.25,233.24
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,241.6,187.67
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,193.01,148.6
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,144.95,109.79
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,100.92,73.95
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,57.87,38.99
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.3,7.85
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,8.36,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,16.4,6.4
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,35.61,24.28
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,54.03,40.66
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,73.65,57.79
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,95.28,71.89
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,123.93,91.97
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,167.38,124.0
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,147.49,111.09
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,114.78,87.0
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,131.42,99.9
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,148.12,112.68
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,160.22,121.52
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,172.55,130.49
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,201.71,152.67
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,231.36,175.03
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,236.71,178.36
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,241.99,181.7
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,290.59,217.97
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,339.2,253.7
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,296.39,221.08
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,251.95,187.38
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,261.34,194.29
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,270.75,201.12
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,318.46,236.25
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,366.58,271.2
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,365.6,270.25
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,364.47,269.37
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,422.34,310.88
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,476.56,348.94
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,481.97,352.85
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,487.14,356.83
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,470.2,345.03
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,452.99,333.1
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,505.85,372.51
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,564.8,415.42
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,485.35,358.58
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,414.3,307.3
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,400.75,298.53
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,386.77,289.23
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,290.56,218.22
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,192.06,143.81
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,208.39,157.11
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,224.4,170.0
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,271.13,207.83
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,312.14,240.57
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,272.83,210.79
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,234.8,181.63
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,196.4,151.63
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,159.32,122.06
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,118.28,88.87
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,83.21,60.19
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,52.15,34.77
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,22.42,9.53
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.88,8.52
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,27.02,17.5
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,38.62,26.11
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,50.24,35.63
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,81.53,61.07
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,112.22,85.63
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,124.47,95.11
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,136.68,104.46
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,151.4,115.67
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,166.36,127.0
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,183.64,140.09
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,201.22,153.35
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,261.98,199.83
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,326.98,248.79
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,456.46,348.63
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,605.72,460.58
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,559.31,422.78
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,501.93,376.84
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,612.13,460.18
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,732.18,547.81
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,662.0,493.26
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,582.29,431.99
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,678.1,501.96
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,779.88,573.38
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,723.96,531.71
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,667.31,490.11
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,506.57,375.53
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,342.95,254.66
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,448.91,333.67
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,550.78,407.77
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,766.31,572.16
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,953.44,707.11
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,938.2,695.7
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,916.45,680.99
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,801.46,598.5
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,689.44,514.19
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,691.55,519.78
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,695.35,525.83
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,656.65,498.3
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,617.19,470.21
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,495.8,379.4
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,385.43,295.22
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,430.58,333.05
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,460.79,357.79
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,400.39,311.45
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,341.02,265.44
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,284.82,221.28
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,232.77,179.44
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,176.16,133.52
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,122.66,89.9
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,73.49,50.27
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,28.1,13.35
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,13.21,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.21
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,44.43,31.69
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,64.15,49.3
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,40.98,27.61
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.92
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,33.79,22.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,56.05,40.4
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,58.96,42.52
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,61.87,44.61
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,52.2,36.64
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,42.53,28.72
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,52.22,36.3
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,61.92,43.81
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,126.44,94.55
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,190.61,144.15
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,162.64,121.88
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,134.06,99.29
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,166.94,124.56
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,200.21,149.86
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,320.27,240.02
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,442.5,328.84
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,357.86,266.1
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,269.75,200.46
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,291.28,216.0
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,312.94,231.26
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,321.99,237.6
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,331.0,243.95
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,289.25,213.28
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,247.25,182.36
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,260.24,191.91
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,273.22,201.26
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,326.94,240.32
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,387.91,283.6
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,365.92,267.43
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,337.07,246.75
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,448.19,327.56
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,557.55,402.93
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,697.69,504.43
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,807.61,579.47
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,769.41,553.41
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,729.02,527.62
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,621.27,456.49
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,522.53,388.34
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,529.68,397.61
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,526.31,397.41
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,466.7,354.75
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,409.48,312.64
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,349.27,266.61
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,292.68,221.59
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,228.68,169.64
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,171.03,122.06
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,111.54,74.22
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,63.12,33.52
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,23.11,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.32
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,42.44,30.2
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,57.83,44.12
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,54.23,38.24
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,57.02,41.52
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,66.64,49.28
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,76.2,56.81
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,118.62,90.46
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,161.49,123.83
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,152.18,115.93
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,141.63,107.11
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,235.17,179.03
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,335.49,254.38
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,326.67,246.94
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,314.4,236.92
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,371.1,278.54
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,430.33,321.16
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,448.27,333.34
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,465.82,345.29
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,564.57,417.03
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,670.19,491.4
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,718.25,525.21
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,768.19,560.25
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,790.15,573.42
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,811.1,585.96
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,837.22,603.24
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,864.75,621.27
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,938.22,677.09
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,1006.94,722.96
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,1004.85,721.37
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,999.55,718.37
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,989.57,712.48
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,976.49,704.71
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,862.5,628.06
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,743.2,541.01
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,817.86,600.36
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,872.75,641.19
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,837.65,619.38
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,803.49,598.63
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,760.96,570.72
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,717.35,541.82
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,668.26,508.86
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,619.05,474.69
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,564.78,435.13
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,511.47,395.44
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,452.74,351.43
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,394.09,306.29
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,334.57,259.24
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,279.04,214.01
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,216.9,162.94
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,162.31,117.49
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,105.39,71.21
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,55.82,30.15
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,21.73,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.86,12.47
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,41.95,29.81
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,59.97,45.96
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,79.14,59.06
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,101.61,74.66
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,132.58,93.96
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,180.68,128.01
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,216.7,159.61
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,250.65,188.67
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,292.54,221.57
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,342.03,260.22
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,366.26,279.0
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,387.65,294.55
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,332.97,253.12
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,272.37,206.09
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,234.07,176.51
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,194.44,145.78
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,245.16,184.06
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,296.37,221.97
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,292.89,218.57
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,289.22,215.23
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,319.33,237.23
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,349.72,259.17
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,380.62,280.82
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,410.37,301.42
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,700.98,519.38
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,984.11,709.39
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,991.01,711.34
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,994.86,713.92
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,1000.09,717.08
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,996.29,714.58
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,933.51,673.6
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,866.2,623.73
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,822.5,594.83
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,772.01,561.11
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,662.8,484.5
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,550.86,404.49
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,581.37,429.97
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,613.88,455.53
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,679.53,507.65
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,723.66,542.41
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,674.85,509.76
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,625.78,475.87
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,569.9,436.35
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,515.42,396.76
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,456.97,353.37
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,400.94,310.53
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,335.13,259.02
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,277.38,212.42
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,216.37,162.58
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,162.78,118.13
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,105.1,71.48
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,55.43,30.78
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,21.65,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.33,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.74,0.21
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,10.12,2.81
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,13.5,5.63
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,19.3,10.46
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,28.0,17.57
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,30.91,19.88
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,116.62,88.71
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,200.46,152.91
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,307.79,232.2
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,435.73,323.86
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,481.41,357.74
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,528.14,392.76
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,596.73,444.89
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,678.45,505.54
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,720.61,535.99
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,761.79,565.76
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,797.93,590.36
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,832.25,613.04
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,863.01,633.05
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,891.75,651.7
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,922.48,672.05
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,953.95,692.86
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,970.51,701.88
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,984.17,709.08
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,993.36,714.4
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,993.69,714.19
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,993.03,713.01
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,995.1,713.67
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,982.25,703.5
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,972.08,695.31
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,959.49,687.02
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,938.36,673.42
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,913.77,658.31
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,886.46,641.51
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,851.9,619.98
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,815.31,597.08
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,775.47,572.35
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,733.93,546.19
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,685.41,515.25
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,636.4,482.93
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,583.41,445.75
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,529.76,407.04
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,471.39,363.83
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,415.22,320.95
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,349.88,269.26
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,290.1,220.75
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,226.14,168.65
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,171.48,123.27
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,112.95,76.01
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,65.5,36.83
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,24.11,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,13.27,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,25.58,14.03
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,43.87,31.6
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,59.37,45.65
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,77.05,57.29
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,104.3,75.8
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,111.91,83.69
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,109.61,84.41
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,130.56,100.7
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,151.97,117.08
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,202.32,155.8
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,259.25,199.31
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,254.37,194.92
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,249.52,190.43
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,187.97,142.79
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,123.61,92.42
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,130.24,97.29
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,136.93,102.1
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,220.02,165.46
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,303.79,227.49
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,182.91,136.07
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,60.12,41.4
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,289.93,217.28
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,522.46,384.77
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,420.1,310.39
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,312.86,232.0
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,222.79,165.42
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,132.25,96.81
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,88.93,63.64
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,45.62,30.06
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,51.92,35.0
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.93
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,72.79,51.29
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,87.38,62.66
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,68.35,48.04
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,46.98,31.58
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,44.54,29.79
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,41.14,27.22
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,37.74,24.64
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,70.18,50.62
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,102.78,76.65
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,166.5,127.46
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,230.78,178.06
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,306.19,239.23
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,366.11,286.94
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,316.41,248.91
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,273.87,215.96
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,225.35,177.11
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,180.69,140.88
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,138.56,106.25
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,96.48,71.49
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,59.28,40.98
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,24.34,12.37
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.49,14.81
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,42.08,30.12
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,57.1,43.72
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,67.75,47.82
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,104.92,67.39
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,145.15,94.66
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,191.07,129.66
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,237.12,166.51
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,287.38,207.03
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,336.97,247.52
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,389.29,289.28
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,439.95,328.84
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,492.07,368.35
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,510.47,381.2
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,513.26,381.49
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,590.96,439.63
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,684.74,507.25
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,671.04,492.18
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,639.5,465.24
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,658.26,476.88
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,675.17,486.58
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,695.24,500.56
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,715.64,514.7
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,772.61,552.23
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,831.66,590.01
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,837.72,592.99
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,843.59,596.5
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,877.03,616.81
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,906.51,634.16
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,883.23,620.19
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,857.91,605.46
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,828.82,588.16
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,802.9,572.61
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,808.17,579.02
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,805.48,580.06
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,718.47,522.31
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,640.91,469.57
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,492.01,365.34
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,348.48,260.58
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,521.76,395.8
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,669.04,505.39
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,533.86,405.52
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,413.63,315.42
