Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,304.26,233.51
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,192.62,147.32
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,169.0,129.82
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,145.74,112.06
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,121.17,92.73
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,97.25,73.65
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,75.59,56.19
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,53.91,38.36
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.99,23.34
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.06
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.57
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.92
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,95.35,73.19
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,142.05,110.08
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,187.25,145.37
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,192.2,149.23
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,191.54,148.48
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,275.55,213.21
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,367.5,282.75
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,299.23,230.18
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,220.66,168.76
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,277.96,212.25
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,334.4,253.95
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,405.22,306.59
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,478.85,360.29
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,501.37,375.23
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,523.93,390.34
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,514.36,382.29
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,503.52,373.51
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,533.38,393.74
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,563.68,413.76
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,707.65,517.2
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,850.27,614.28
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,802.95,577.75
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,748.6,538.19
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,781.3,561.28
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,807.69,579.25
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,803.83,577.0
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,798.1,573.9
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,889.31,642.67
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,953.48,685.28
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,927.36,669.54
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,898.53,653.0
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,864.07,632.08
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,827.46,609.63
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,790.9,587.01
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,748.59,560.25
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,700.0,528.41
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,650.75,495.7
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,597.39,458.48
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,544.3,420.02
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,486.55,377.16
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,429.7,333.63
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,368.98,285.34
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,311.79,238.35
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,249.16,186.5
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,193.18,139.12
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,132.73,89.2
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,83.02,47.4
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,32.83,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,19.31,9.51
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,36.19,25.49
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,52.58,40.36
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,71.0,53.84
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,90.15,69.67
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,122.57,93.85
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,160.91,122.58
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,195.38,149.58
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,232.02,178.21
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,293.63,221.67
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,399.61,302.88
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,453.04,346.74
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,506.97,389.91
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,520.68,398.89
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,514.76,390.94
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,543.94,411.55
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,570.84,429.84
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,671.14,508.9
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,792.18,596.0
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,773.73,579.15
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,737.55,545.73
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,523.39,392.21
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,291.85,217.9
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,190.45,142.19
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,88.35,63.62
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,357.09,269.39
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,633.53,466.09
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,712.85,521.99
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,797.0,581.06
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,494.46,369.24
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,187.38,139.49
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,148.56,110.39
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,109.83,80.49
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,267.95,202.01
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,426.36,318.62
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,351.78,263.66
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,272.06,204.77
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,363.47,274.87
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,447.68,337.65
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,369.22,279.54
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,292.93,222.59
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,377.6,290.53
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,452.73,349.1
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,296.4,229.84
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,148.95,113.84
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,131.34,100.79
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,113.77,87.27
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,95.46,72.74
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,77.14,57.95
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,60.34,44.23
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,43.52,30.23
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,29.45,18.32
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.13
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,20.83,10.73
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,28.15,18.54
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,34.96,24.88
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,62.68,44.23
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,105.29,76.77
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,115.21,86.64
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,114.9,89.09
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,127.61,98.89
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,140.29,108.49
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,142.9,109.95
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,145.32,111.27
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,166.92,127.68
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,188.97,144.26
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,318.45,244.56
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,462.25,352.81
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,512.43,389.2
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,568.26,429.56
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,626.89,473.1
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,689.52,519.06
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,688.86,514.95
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,681.75,506.46
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,695.22,515.34
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,707.18,523.01
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,717.52,529.85
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,724.69,534.57
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,789.38,582.17
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,852.8,628.17
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,850.59,626.61
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,846.53,624.22
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,861.18,634.84
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,870.43,641.81
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,812.69,601.05
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,759.06,562.82
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,722.96,537.59
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,686.47,511.84
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,677.86,507.3
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,667.23,501.2
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,593.92,449.03
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,529.91,402.83
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,524.25,400.89
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,522.17,401.13
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,503.77,388.91
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,482.03,374.12
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,431.5,336.28
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,382.22,298.93
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,340.47,267.34
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,298.91,235.12
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,311.74,244.8
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,306.13,237.23
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,243.91,184.92
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,188.33,137.55
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,127.33,86.89
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,78.81,46.5
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,31.99,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,14.74,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,23.23,12.55
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,32.88,22.47
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,42.28,31.1
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,65.35,46.32
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,106.1,76.37
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,136.4,93.45
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,182.05,124.79
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,230.59,161.27
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,293.8,211.37
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,313.25,235.76
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,307.23,235.54
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,393.0,301.37
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,516.55,396.9
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,474.31,363.39
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,401.95,304.2
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,509.21,386.1
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,633.03,477.83
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,649.16,487.52
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,660.74,494.06
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,767.17,576.66
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,886.92,660.84
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,919.14,681.44
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,948.71,700.69
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,922.99,681.22
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,883.09,645.2
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,959.4,704.73
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,1030.22,750.71
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,1038.89,755.97
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,1044.23,759.57
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,1044.65,759.67
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,1041.62,757.66
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,1032.16,752.01
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,1019.35,744.32
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,1001.76,732.75
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,981.0,719.21
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,954.13,702.5
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,924.64,684.05
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,890.47,663.21
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,853.99,640.67
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,813.11,613.66
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,774.09,587.79
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,725.71,555.64
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,676.5,522.51
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,599.94,466.0
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,527.16,410.8
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,469.68,366.94
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,414.91,324.02
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,357.71,278.31
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,303.11,233.37
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,242.62,183.56
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,187.78,137.29
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,128.86,88.34
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,81.08,48.28
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,32.93,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.79,11.52
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,28.62,18.94
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,34.97,24.89
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,45.44,27.68
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,89.4,46.95
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,136.66,78.88
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,191.88,122.78
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,244.68,167.54
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,300.83,215.52
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,356.73,263.53
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,414.41,311.85
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,470.16,356.75
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,529.25,402.47
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,582.75,444.1
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,635.88,484.33
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,685.96,520.32
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,734.9,553.47
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,779.77,583.11
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,822.79,611.15
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,862.13,636.68
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,899.09,660.43
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,931.22,680.54
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,960.56,698.72
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,986.01,712.88
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,1008.41,725.01
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,1024.77,734.72
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,1037.86,742.43
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,1046.17,747.64
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,1051.09,750.84
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,1051.03,750.61
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,1047.46,748.31
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,1038.41,743.13
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,1025.95,735.93
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,1008.18,725.03
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,987.23,712.2
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,959.27,694.91
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,928.75,676.0
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,894.41,654.55
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,857.77,631.5
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,815.92,604.81
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,772.38,576.76
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,727.38,547.92
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,677.96,515.57
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,623.57,477.4
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,569.34,437.67
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,509.91,393.64
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,453.1,350.17
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,390.35,300.97
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,331.14,252.9
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,266.42,199.76
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,208.22,150.69
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,144.38,97.93
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,92.0,54.47
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,37.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,23.22,12.62
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,32.48,22.18
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,41.32,30.31
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,52.21,33.85
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,93.21,52.5
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,137.33,81.9
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,186.88,120.26
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,237.57,162.29
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,291.76,207.57
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,345.09,252.1
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,403.09,299.12
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,456.29,340.94
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,510.42,382.07
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,562.24,421.18
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,614.02,459.14
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,663.21,493.59
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,712.38,527.06
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,756.34,555.4
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,798.74,582.36
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,836.45,605.96
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,871.98,627.99
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,904.29,648.34
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,934.05,667.04
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,958.75,681.19
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,980.65,693.61
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,997.24,703.56
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,1010.8,711.74
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,1019.84,716.41
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,1025.7,719.25
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,913.8,647.38
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,787.38,557.33
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,905.26,645.27
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,1001.04,708.01
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,983.53,696.81
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,962.99,684.89
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,936.67,669.84
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,907.7,653.04
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,874.46,633.78
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,843.27,615.75
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,801.42,589.62
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,758.1,562.27
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,709.33,530.2
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,659.89,497.3
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,607.31,460.19
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,556.04,423.0
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,497.43,380.23
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,440.65,337.49
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,378.62,289.56
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,320.46,243.04
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,256.97,191.57
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,200.07,144.29
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,138.47,93.97
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,87.21,52.06
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,35.67,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,15.73,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,24.88,13.75
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,36.11,24.97
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,46.75,34.57
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,53.27,34.86
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,88.49,49.21
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,134.89,82.39
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,181.56,119.91
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,230.02,157.86
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,287.32,204.02
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,339.48,247.91
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,393.82,292.76
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,431.13,323.41
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,452.82,340.07
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,468.27,351.14
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,473.3,353.49
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,556.82,415.04
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,653.36,484.16
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,613.59,452.15
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,559.05,409.59
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,613.79,448.68
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,671.03,488.34
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,788.24,575.65
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,914.6,661.32
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,935.69,672.08
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,953.53,681.7
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,921.54,658.74
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,881.69,626.39
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,777.57,555.46
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,667.93,479.11
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,836.87,603.91
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,990.52,707.66
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,981.79,701.62
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,970.05,695.25
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,860.03,621.72
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,746.6,540.37
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,820.22,598.12
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,877.84,640.32
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,843.45,619.46
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,807.28,597.92
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,765.6,571.19
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,722.83,543.45
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,604.64,458.43
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,496.02,378.25
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,516.76,396.8
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,520.86,401.57
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,463.26,358.43
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,405.64,314.53
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,346.31,267.57
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,290.84,222.54
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,230.14,173.24
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,176.09,128.58
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,120.13,83.06
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,73.33,45.08
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,29.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,15.24,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,24.04,13.12
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,35.3,24.36
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,45.96,34.03
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,57.0,38.24
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,95.31,55.98
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,137.05,83.62
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,184.33,119.9
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,232.58,159.2
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,284.95,202.31
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,336.38,245.47
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,390.06,289.65
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,442.32,331.38
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,497.95,374.35
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,547.99,412.83
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,598.12,450.48
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,645.99,484.74
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,693.23,517.72
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,679.27,502.89
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,646.06,473.97
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,742.53,546.84
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,851.61,621.67
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,882.49,640.95
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,910.93,659.2
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,935.4,673.87
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,957.16,686.8
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,973.25,697.16
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,986.47,705.8
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,994.79,711.43
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,1000.08,715.26
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,999.77,715.29
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,996.27,713.42
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,987.59,708.37
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,975.81,701.46
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,958.53,690.77
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,938.38,678.31
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,911.58,661.89
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,877.84,640.89
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,843.99,620.69
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,810.82,600.77
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,692.69,518.22
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,582.29,437.0
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,614.56,465.86
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,629.07,480.71
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,574.94,441.31
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,521.85,402.21
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,464.56,359.46
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,406.99,315.44
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,347.6,268.36
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,292.22,223.36
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,231.93,174.64
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,178.22,130.38
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,121.84,84.37
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,74.61,46.01
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,30.49,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.23,12.4
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,32.07,21.57
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,40.4,29.24
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,49.88,32.07
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,89.7,49.72
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,132.89,78.36
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,181.3,115.91
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,220.99,157.68
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,241.88,181.52
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,290.58,218.04
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,351.75,264.26
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,413.05,310.88
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,499.11,376.47
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,550.23,415.53
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,601.28,453.64
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,650.58,488.52
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,697.14,520.41
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,740.74,549.06
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,782.81,576.37
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,820.57,599.34
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,856.25,620.68
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,887.49,640.17
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,916.18,657.97
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,941.65,672.77
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,964.41,685.83
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,980.96,695.91
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,994.5,704.22
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,1003.02,709.96
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,1008.37,713.87
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,1008.97,714.46
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,1006.27,713.13
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,997.29,707.99
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,985.1,700.98
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,814.43,588.41
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,632.17,456.51
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,645.53,469.23
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,663.05,483.42
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,620.16,454.07
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,570.53,420.22
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,675.67,502.38
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,746.07,555.17
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,698.87,524.19
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,650.98,493.12
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,596.27,454.3
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,543.85,416.04
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,486.2,373.51
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,430.42,331.14
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,367.48,281.53
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,309.18,234.39
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,247.49,184.29
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,190.86,137.44
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,131.15,89.17
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,82.22,49.91
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,34.57,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,26.51,14.84
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,37.75,26.15
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,49.96,37.1
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,61.54,42.23
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,98.62,60.37
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,93.24,61.5
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.48
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,103.35,78.02
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,142.34,108.39
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,239.4,178.75
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,384.08,288.04
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,434.68,328.28
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,486.19,368.38
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,536.11,406.92
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,586.45,444.84
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,632.84,478.09
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,678.15,509.71
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,721.5,540.29
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,762.58,568.45
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,798.43,591.06
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,832.14,612.03
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,862.74,631.77
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,891.26,650.06
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,835.13,607.53
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,764.13,552.11
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,864.75,627.65
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,962.34,695.25
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,872.76,629.7
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,770.85,552.88
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,877.05,632.69
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,972.29,698.96
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,963.49,692.99
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,951.82,686.09
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,938.25,677.74
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,918.19,665.24
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,886.08,644.89
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,852.62,623.67
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,818.84,603.36
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,783.51,581.28
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,742.08,553.52
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,699.83,524.86
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,652.09,491.7
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,601.89,456.36
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,549.23,418.57
