Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,497.69,380.85
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,441.05,338.95
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,387.03,298.03
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,328.76,252.98
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,274.6,210.06
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,212.08,159.98
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,160.15,117.67
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,107.29,74.92
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,62.18,38.88
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,26.55,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.51,14.72
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,40.97,28.78
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.58,38.47
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,63.53,44.11
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,100.17,62.43
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,143.5,97.47
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,173.23,124.76
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,215.72,157.14
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,264.36,194.93
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,277.28,208.88
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,276.29,209.97
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,348.11,263.79
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,433.0,327.15
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,455.74,343.63
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,473.3,355.76
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,522.26,390.79
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,573.87,427.01
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,633.98,470.39
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,698.02,515.85
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,733.05,537.99
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,766.79,559.04
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,798.97,580.03
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,829.95,600.02
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,853.48,614.1
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,875.57,627.18
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,881.17,629.99
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,884.81,631.67
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,861.64,616.29
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,838.35,600.94
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,818.31,586.85
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,796.83,571.76
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,838.67,602.63
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,882.85,634.26
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,824.56,594.47
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,760.88,551.43
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,738.64,537.73
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,715.03,522.76
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,652.82,479.61
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,592.52,437.38
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,425.82,317.62
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,261.27,194.78
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,357.1,270.22
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,432.81,328.71
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,428.41,326.7
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,412.39,316.1
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,406.52,312.81
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,387.82,298.95
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,330.74,254.09
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,277.34,211.29
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,218.46,164.13
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,162.55,118.78
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,110.38,76.72
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,65.97,41.19
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,29.08,1.18
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,26.51,14.69
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,36.96,25.41
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,48.39,35.75
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,57.19,38.67
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,93.97,54.98
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,135.39,82.19
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,182.53,118.25
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,230.06,157.04
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,282.78,200.9
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,334.36,244.76
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,388.11,289.59
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,442.71,333.5
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,496.2,375.39
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,547.0,414.79
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,597.8,453.14
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,574.59,431.38
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,528.05,391.17
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,583.09,431.13
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,643.56,473.91
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,625.09,457.57
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,601.16,437.62
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,751.25,551.31
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,911.81,661.28
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,935.31,673.71
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,955.99,685.28
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,900.06,647.33
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,828.49,592.37
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,720.75,516.1
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,600.57,429.88
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,811.1,585.86
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,996.11,709.73
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,986.53,702.63
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,973.87,695.19
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,956.69,684.96
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,936.62,672.93
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,914.57,659.67
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,885.24,641.64
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,634.51,469.49
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,382.12,281.59
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,483.22,360.14
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,573.93,428.05
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,566.33,425.35
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,558.84,422.73
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,499.96,379.94
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,443.63,338.54
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,375.9,288.39
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,318.2,244.69
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,271.66,208.4
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,227.23,172.97
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,181.04,135.94
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,138.28,101.04
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,95.25,66.23
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,55.05,33.92
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,24.68,1.14
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.23
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,41.34,29.06
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.62,38.49
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,64.65,49.9
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,101.95,64.53
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,124.0,86.82
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,131.36,100.31
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,158.55,121.09
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,183.38,139.82
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,173.51,132.14
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,157.16,119.18
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,198.17,150.32
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,240.32,181.75
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,286.33,215.64
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,337.17,252.51
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,309.39,230.64
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,280.85,208.39
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,359.95,266.51
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,443.14,325.99
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,416.39,305.11
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,387.79,283.37
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,386.08,282.09
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,384.07,280.51
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,411.2,299.3
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,438.67,318.07
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,416.31,302.22
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,389.51,283.32
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,602.45,438.75
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,814.29,585.49
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,914.47,660.22
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,998.08,716.8
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,990.51,711.19
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,979.73,704.23
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,872.95,634.49
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,755.08,548.93
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,836.82,614.13
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,889.56,652.5
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,759.35,562.45
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,625.14,462.62
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,696.19,520.96
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,742.46,557.54
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,695.46,526.38
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,647.84,494.83
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,596.15,457.33
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,543.77,418.52
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,486.67,375.75
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,431.39,333.21
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,370.75,284.95
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,313.94,238.58
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,252.53,188.46
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,197.5,142.66
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,136.46,93.08
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,87.38,53.62
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,37.05,4.86
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,28.62,16.2
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,44.67,31.84
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,61.42,46.81
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,74.91,58.63
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,106.03,69.46
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,144.48,95.09
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,188.71,128.31
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,231.93,162.44
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,281.04,202.24
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,329.92,242.65
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,381.61,284.61
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,431.97,324.89
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,485.98,367.13
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,535.81,405.81
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,586.0,443.84
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,636.58,480.93
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,686.05,516.5
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,729.26,546.68
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,771.18,574.82
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,810.09,599.68
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,847.93,623.59
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,879.06,643.49
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,907.76,661.69
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,933.79,677.0
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,957.32,690.6
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,974.31,700.6
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,988.37,709.09
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,997.51,714.7
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,1003.58,718.44
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,1003.96,718.35
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,1001.08,716.32
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,992.47,709.26
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,980.69,700.33
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,964.32,690.0
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,944.97,677.86
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,919.99,662.13
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,892.44,644.77
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,860.04,625.5
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,829.72,607.52
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,789.26,581.57
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,747.33,554.47
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,700.47,524.34
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,652.92,493.3
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,600.53,456.06
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,549.69,418.94
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,492.77,376.98
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,437.59,335.14
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,377.78,288.61
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,321.31,243.31
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,259.5,193.13
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,203.95,146.97
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,143.62,97.8
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,92.66,56.61
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,38.92,6.22
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,27.28,15.12
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,37.42,25.76
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,48.45,35.78
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,56.41,42.87
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,93.36,54.58
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,135.0,81.72
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,182.41,117.89
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,230.08,156.75
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,283.11,200.91
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,335.29,244.92
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,392.31,291.74
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,445.0,334.32
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,499.44,377.07
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,550.52,416.88
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,601.58,455.67
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,651.71,492.01
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,699.33,525.59
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,743.05,555.02
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,785.19,583.09
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,823.74,607.43
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,860.28,630.17
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,891.53,650.3
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,920.21,668.68
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,944.33,682.66
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,965.55,694.71
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,982.83,705.63
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,997.11,714.7
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,1005.41,718.54
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,1010.57,720.48
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,1010.97,720.69
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,1008.07,718.93
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,999.88,713.9
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,988.46,706.92
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,972.42,697.08
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,953.35,685.37
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,925.98,668.3
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,896.24,649.72
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,863.82,629.1
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,833.5,609.85
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,792.94,583.81
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,750.91,556.59
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,703.92,526.41
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,656.23,495.29
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,603.21,457.6
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,551.9,420.11
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,494.93,378.05
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,439.7,336.13
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,378.45,288.6
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,320.95,242.63
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,259.27,192.96
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,203.89,147.26
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,141.93,96.93
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,92.09,56.83
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,39.12,7.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.37
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,34.99,23.78
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,44.5,32.42
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,50.18,37.53
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,88.58,48.43
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,132.69,77.0
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,182.21,115.02
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,232.14,156.18
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,289.43,204.14
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,342.7,249.35
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,397.87,295.09
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,451.94,338.83
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,510.1,384.22
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,562.29,424.66
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,614.18,463.77
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,663.37,499.13
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,711.71,532.12
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,755.86,560.16
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,798.25,586.56
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,837.33,610.57
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,874.22,632.86
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,906.15,652.71
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,935.34,670.7
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,960.68,684.75
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,983.07,696.84
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,999.51,706.22
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,1012.76,713.64
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,1021.82,718.87
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,1027.59,722.16
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,1027.98,722.21
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,1024.93,720.26
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,1016.98,713.93
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,1005.67,705.67
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,988.6,695.38
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,968.36,683.23
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,943.27,668.07
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,915.41,651.19
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,882.09,632.08
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,846.45,611.32
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,807.03,586.97
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,765.84,561.21
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,719.03,531.88
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,674.24,503.52
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,621.98,468.31
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,569.68,430.82
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,512.73,389.4
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,457.06,347.61
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,397.16,301.43
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,341.06,256.59
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,278.56,206.08
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,221.75,158.78
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,159.4,107.51
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,107.2,64.76
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,44.28,9.16
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,24.97,13.24
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,35.42,24.08
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.31,33.11
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,53.6,40.46
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,91.51,52.89
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,133.59,80.11
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,181.32,116.34
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,229.71,155.98
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,281.88,199.34
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,333.62,242.76
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,387.69,287.15
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,442.47,330.32
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,495.88,371.09
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,547.22,409.35
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,598.72,446.25
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,646.97,478.9
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,694.8,509.93
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,739.01,537.09
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,780.84,561.52
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,819.87,582.26
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,857.1,601.08
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,888.91,620.55
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,918.23,638.51
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,941.77,652.5
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,962.25,664.69
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,979.29,676.19
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,993.45,686.06
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,1003.25,691.99
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,1010.02,696.19
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,1010.62,697.45
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,1007.99,696.92
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,1000.13,693.33
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,989.07,687.92
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,971.96,678.23
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,951.9,666.83
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,926.24,652.57
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,902.94,639.77
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,869.34,619.79
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,833.65,598.41
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,792.05,572.98
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,749.16,546.43
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,701.24,516.81
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,654.36,487.09
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,538.69,403.98
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,434.74,327.51
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,441.76,334.92
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,432.93,328.79
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,369.83,280.63
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,311.35,234.89
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,248.32,184.62
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,193.84,140.06
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,134.28,92.28
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,85.1,53.29
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,37.09,8.44
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,25.71,13.72
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,39.44,27.44
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,49.32,36.52
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,58.17,44.36
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,91.25,56.77
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,131.86,82.63
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,180.77,118.45
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,226.53,157.56
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,269.12,194.01
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,312.95,230.75
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,353.23,263.4
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,405.28,302.88
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,464.12,346.78
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,475.89,354.76
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,474.89,352.16
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,539.44,398.68
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,610.19,448.37
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,595.69,435.27
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,570.61,414.82
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,593.09,431.12
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,615.77,447.22
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,511.88,373.16
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,399.18,291.08
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,391.72,286.22
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,381.49,278.94
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,557.46,406.23
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,731.87,526.17
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,868.14,626.07
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,989.66,707.85
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,752.97,547.61
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,489.77,355.08
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,617.18,448.99
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,742.89,537.08
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,769.17,557.12
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,797.62,579.07
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,664.83,485.88
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,536.34,393.59
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,696.99,517.1
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,823.19,607.15
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,783.89,580.68
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,742.93,554.18
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,546.79,413.14
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,363.42,273.74
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,474.26,362.57
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,548.46,420.14
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,491.57,377.37
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,436.41,335.52
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,377.56,289.7
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,321.85,244.97
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,260.32,194.96
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,204.89,148.84
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,144.34,99.29
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,95.17,59.25
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,40.38,9.88
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,23.33,11.99
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,33.01,22.22
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.18,30.58
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,49.34,36.9
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,87.16,49.55
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,128.26,75.82
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,174.86,111.11
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,222.86,150.28
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,275.13,193.68
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,326.46,236.44
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,382.53,281.79
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,410.48,305.42
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,421.47,313.48
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,493.26,368.29
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,588.88,439.67
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,636.48,472.46
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,684.51,504.77
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,728.03,532.82
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,770.13,559.26
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,672.53,486.6
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,548.9,392.08
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,721.29,519.66
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,906.46,641.5
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,846.6,597.63
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,770.14,538.84
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,879.76,618.74
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,985.58,685.31
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,994.95,689.14
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,1001.23,692.22
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,891.54,622.44
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,767.63,534.94
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,769.2,538.41
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,769.13,539.81
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,871.83,615.81
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,948.3,666.29
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,918.07,648.0
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,890.92,632.59
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,858.26,613.48
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,823.53,592.88
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,783.48,568.54
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,742.01,542.94
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,695.42,514.24
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,649.88,485.36
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,596.96,448.57
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,544.62,411.3
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,488.01,370.22
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,433.27,329.34
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,372.61,283.07
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,315.81,238.36
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,252.2,187.72
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,197.45,142.99
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,138.24,95.18
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,89.37,56.22
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,38.97,10.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.35,11.81
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.25,23.12
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,44.59,32.47
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.0,39.08
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,89.11,51.93
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,130.16,78.17
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,177.03,113.54
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,224.47,151.93
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,276.15,194.39
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,327.13,236.66
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,380.48,279.81
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,435.06,322.59
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,488.19,362.88
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,539.05,400.24
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,590.08,436.38
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,637.7,468.9
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,684.71,499.88
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,728.78,528.33
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,771.37,554.77
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,742.57,529.99
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,696.37,491.43
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,718.26,507.52
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,741.53,523.93
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,753.4,529.05
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,763.44,532.99
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,877.17,615.27
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,987.33,685.45
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,996.23,690.37
