Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,1002.06,694.51
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,1002.72,695.63
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,1000.13,694.9
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,992.32,691.08
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,981.34,685.42
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,964.8,675.92
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,945.28,664.66
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,922.61,651.89
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,897.02,637.24
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,864.63,617.78
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,830.07,596.84
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,793.92,574.71
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,752.06,548.56
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,705.84,519.97
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,658.85,490.36
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,607.05,455.03
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,555.36,418.34
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,499.94,378.33
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,445.06,337.5
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,385.5,291.93
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,329.0,247.21
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,267.28,197.75
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,211.54,151.87
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,151.54,102.96
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,101.28,62.27
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,42.27,11.2
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.54,11.1
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,32.66,21.76
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,42.24,30.46
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,47.7,35.4
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,85.08,47.84
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,127.23,74.71
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,175.0,110.94
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,223.04,150.15
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,275.08,193.3
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,326.77,236.65
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,383.18,282.67
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,435.84,324.85
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,489.72,366.69
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,540.79,406.05
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,591.94,444.45
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,639.73,478.57
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,687.84,511.93
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,731.64,540.39
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,774.0,567.18
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,812.16,590.84
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,848.34,612.95
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,811.83,586.12
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,758.92,543.44
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,757.8,540.45
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,753.95,535.31
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,874.13,624.87
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,991.23,702.06
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,1000.76,707.58
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,1007.16,712.01
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,1008.32,712.94
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,1006.18,711.93
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,888.13,634.69
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,757.62,539.73
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,868.21,624.26
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,952.36,681.53
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,924.23,663.61
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,894.02,645.05
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,865.74,628.78
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,830.59,607.77
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,628.69,466.67
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,435.04,321.55
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,563.77,423.89
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,654.56,495.33
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,522.22,396.48
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,403.81,306.59
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,431.23,329.99
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,438.32,336.08
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,377.55,288.15
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,320.48,242.18
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,259.13,192.94
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,203.87,147.5
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,143.13,98.15
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,93.82,58.49
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,40.43,11.32
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,14.74,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,23.4,11.61
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,33.5,22.45
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,43.07,31.16
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,47.31,35.05
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,84.88,47.19
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,127.63,74.27
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,175.94,110.91
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,223.93,150.2
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,279.51,196.59
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,332.13,241.13
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,386.81,286.36
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,440.09,329.47
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,494.87,372.43
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,549.11,413.48
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,600.41,451.16
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,649.11,486.05
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,697.08,518.98
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,741.45,548.36
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,784.17,576.33
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,823.21,600.59
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,860.17,623.22
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,892.69,644.05
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,922.61,663.14
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,945.3,676.17
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,964.72,687.12
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,982.37,698.09
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,996.99,707.2
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,1006.11,711.78
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,1012.08,714.48
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,1012.81,715.14
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,1010.23,713.85
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,901.62,643.27
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,780.11,555.11
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,880.96,632.1
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,955.67,682.5
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,777.88,563.1
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,592.91,428.23
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,734.32,537.8
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,836.94,611.99
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,800.31,588.02
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,758.17,561.02
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,659.56,494.0
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,566.27,426.19
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,569.88,432.11
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,557.66,425.39
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,501.01,383.46
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,446.01,341.77
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,383.98,293.65
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,326.02,247.32
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,264.02,196.85
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,208.1,150.36
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,146.3,100.13
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,96.68,60.25
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,41.54,12.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,23.43,11.49
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,33.53,22.47
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,43.11,31.19
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,45.98,33.92
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,83.23,45.66
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,126.15,72.6
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,174.61,109.24
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,223.5,154.89
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,257.59,187.51
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,311.33,227.36
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,388.03,286.46
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,410.06,306.54
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,409.38,306.19
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,455.75,340.09
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,504.37,374.85
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,540.59,399.82
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,575.9,423.68
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,611.54,448.53
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,646.96,472.96
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,691.05,503.08
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,736.52,533.72
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,762.6,550.93
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,787.31,567.23
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,720.64,518.67
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,646.27,464.35
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,774.22,556.15
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,905.81,646.85
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,847.67,606.01
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,788.83,565.2
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,733.05,527.59
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,680.49,491.43
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,841.86,613.64
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,976.95,707.19
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,960.7,696.08
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,941.51,684.13
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,806.33,592.02
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,664.58,487.0
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,502.26,372.25
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,345.75,256.98
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,539.43,408.08
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,708.73,534.36
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,636.52,482.48
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,570.97,435.58
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,499.75,383.02
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,427.91,329.24
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,377.71,292.02
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,328.94,254.97
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,282.56,218.45
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,237.92,182.56
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,191.43,144.92
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,148.06,109.16
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,104.16,73.31
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,65.66,42.09
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,29.74,8.34
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,4.1
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,27.52,17.38
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,41.38,29.71
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,57.42,43.7
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,73.72,54.75
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,112.82,80.23
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,170.42,120.11
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,208.27,151.82
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,244.5,182.2
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,243.19,184.61
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,229.2,175.34
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,247.24,188.64
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,265.0,201.46
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,345.61,262.57
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,430.75,326.17
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,463.74,349.28
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,496.94,372.37
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,500.41,373.72
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,501.16,373.05
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,530.17,392.91
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,559.54,412.72
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,546.13,401.99
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,530.69,389.97
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,322.7,239.8
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,109.7,79.13
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,128.72,93.92
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,147.83,108.52
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,153.32,112.45
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,158.79,116.39
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,114.33,82.6
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,69.91,48.53
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,195.23,144.29
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,321.8,238.14
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,319.89,237.07
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,317.92,236.35
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,207.3,154.14
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,97.99,70.79
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,83.8,60.02
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.19
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.92
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.89,70.71
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,82.27,59.58
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,67.71,48.4
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,118.12,88.56
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,169.79,129.43
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,114.69,86.53
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,60.89,43.84
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,51.69,36.56
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,42.49,29.15
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,33.79,22.1
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,25.09,14.92
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,17.84,8.82
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,2.68
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,22.86,10.75
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,40.54,28.35
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,58.18,44.14
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,71.85,56.19
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,97.22,70.73
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,124.6,92.53
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,145.96,110.3
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,187.57,132.84
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,271.1,192.32
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,321.81,234.86
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,374.92,278.58
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,339.99,256.52
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,277.42,208.97
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,347.98,261.37
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,421.93,314.99
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,443.87,329.54
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,464.63,343.2
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,603.36,449.13
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,769.74,567.04
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,808.01,590.17
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,844.21,612.63
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,875.95,632.97
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,905.18,651.64
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,894.82,643.81
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,871.15,621.07
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,885.33,630.27
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,897.81,638.1
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,909.13,644.61
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,918.55,649.94
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,886.95,629.22
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,853.25,607.31
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,807.59,576.41
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,765.59,547.61
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,862.26,621.18
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,935.64,671.61
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,916.24,659.36
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,888.97,642.73
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,838.75,611.84
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,787.65,578.36
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,734.25,542.67
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,678.81,505.08
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,595.77,446.42
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,513.02,386.95
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,539.64,410.12
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,546.85,417.72
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,489.54,374.95
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,434.06,332.81
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,374.65,286.02
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,318.86,241.01
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,257.28,191.64
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,200.37,145.05
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,141.5,97.49
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,92.6,58.38
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,40.37,12.57
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,21.01,9.22
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,29.97,19.44
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,38.46,27.22
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,41.14,29.77
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,77.41,41.35
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,120.29,67.84
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,168.52,104.04
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,218.98,150.97
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,257.12,186.61
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,305.61,221.9
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,380.31,278.69
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,422.25,312.24
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,454.2,335.97
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,514.69,382.02
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,591.92,439.32
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,640.5,472.99
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,688.21,504.96
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,731.79,531.83
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,773.75,557.21
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,812.69,580.24
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,849.52,601.61
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,830.81,587.64
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,796.76,558.55
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,812.45,567.26
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,826.48,574.41
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,908.79,633.75
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,986.75,681.39
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,995.94,684.75
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,1002.03,687.04
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,1003.41,688.66
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,1001.52,688.44
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,993.36,684.55
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,982.0,678.84
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,966.02,669.83
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,947.01,659.06
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,918.37,642.35
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,892.67,627.52
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,860.16,608.29
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,825.55,587.65
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,706.95,509.94
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,589.05,426.94
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,514.49,376.63
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,438.11,323.48
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,411.59,306.16
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,388.67,290.65
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,359.05,270.15
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,326.86,246.99
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,281.27,212.64
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,237.12,178.48
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,191.29,142.47
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,148.42,107.98
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,105.89,73.71
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,68.14,43.28
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,30.73,9.05
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.53,9.94
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,37.12,25.13
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,48.07,35.04
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,57.75,43.58
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,92.59,57.95
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,131.53,82.41
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,176.09,115.07
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,221.79,150.91
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,271.23,190.2
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,319.96,229.23
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,371.48,269.41
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,421.73,307.59
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,473.59,345.45
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,522.67,381.48
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,572.33,416.94
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,619.08,448.87
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,665.33,479.63
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,708.18,508.92
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,750.47,537.4
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,787.01,560.25
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,821.66,581.67
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,852.66,601.42
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,881.62,619.89
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,909.77,637.87
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,936.12,654.73
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,953.78,665.77
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,968.71,675.26
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,976.39,680.84
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,981.11,684.74
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,982.32,686.13
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,980.48,685.76
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,972.6,682.17
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,961.74,676.79
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,507.66,375.78
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.34
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.12
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.68
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.49,67.07
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,144.98,105.7
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,81.27,57.44
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,18.37,8.77
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,20.78,10.75
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,23.19,12.74
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,16.42,7.42
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.61
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,130.86,98.68
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,111.55,83.83
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,92.22,68.8
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,73.9,54.26
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,55.56,39.38
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,39.23,25.91
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,23.17,12.5
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,11.57,0.5
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.22,8.17
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,30.43,19.72
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,40.11,28.59
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,45.28,33.3
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,79.85,45.15
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,121.03,70.44
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,167.84,105.34
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,215.71,144.26
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,267.71,187.5
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,319.43,230.77
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,373.44,274.96
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,403.01,300.25
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,412.39,307.38
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,422.25,314.53
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,427.16,317.16
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,538.43,401.98
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,679.75,505.59
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,724.59,535.45
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,767.13,563.39
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,804.72,586.62
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,840.12,608.2
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,872.11,628.63
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,901.73,647.48
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,928.3,663.02
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,952.34,676.89
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,969.37,687.33
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,983.47,696.02
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,991.6,700.02
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,996.67,702.22
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,997.24,702.76
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,994.61,701.44
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,986.29,696.68
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,974.95,690.14
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,959.1,680.84
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,945.74,673.24
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,917.21,655.92
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,886.64,637.34
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,854.02,618.9
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,819.39,598.88
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,778.89,573.44
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,739.46,548.46
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,625.5,468.69
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,520.53,392.13
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,539.62,409.78
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,541.81,413.84
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,484.78,371.63
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,429.67,330.01
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,370.58,283.76
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,312.84,237.51
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,252.5,189.12
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,198.25,144.64
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,141.74,98.41
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,93.67,59.39
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,41.02,13.21
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,20.25,7.93
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,31.69,20.7
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,42.54,30.51
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,48.89,36.14
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,82.49,47.8
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,123.09,72.48
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,169.42,106.53
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,216.77,144.48
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,268.3,186.75
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,306.12,222.77
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,326.68,242.43
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,336.77,250.79
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,334.1,248.37
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,344.32,255.47
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,349.0,258.17
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,451.2,332.89
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,565.33,413.72
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,582.62,423.34
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,596.75,431.05
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,710.69,515.1
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,838.73,601.87
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,871.42,621.42
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,901.79,640.15
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,926.93,654.55
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,949.38,667.25
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,966.19,677.82
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,980.16,686.73
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,990.35,693.39
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,997.6,698.35
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,999.21,699.94
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,997.65,699.69
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,990.42,694.59
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,980.06,687.67
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,964.17,680.19
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,950.71,674.31
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,923.72,658.69
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,899.04,644.56
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,871.32,628.07
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,836.65,606.9
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,796.96,582.2
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,755.68,556.19
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,709.49,527.34
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,662.51,497.43
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,611.56,462.03
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,559.51,424.66
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,502.54,383.17
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,447.16,341.64
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,387.26,295.42
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,330.7,250.39
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,269.04,200.68
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,213.21,154.55
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,152.83,105.06
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,101.17,63.14
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,43.31,13.64
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,20.29,7.66
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,30.11,19.36
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,39.79,28.18
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,44.59,32.48
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,79.0,43.79
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,121.52,69.3
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,169.74,104.75
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,218.65,144.18
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,271.53,187.83
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,324.48,231.72
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,382.28,278.34
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,435.72,320.66
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,490.4,362.61
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,542.04,401.75
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,593.73,439.82
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,642.84,474.39
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,692.45,508.31
