Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,736.84,536.65
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,779.74,563.16
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,818.73,586.77
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,855.73,608.86
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,888.43,629.29
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,918.62,648.09
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,942.55,661.58
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,963.41,673.16
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,980.74,683.99
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,995.1,693.07
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,1005.01,699.93
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,1011.85,705.03
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,1013.0,706.31
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,1010.89,705.73
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,855.22,604.92
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,682.51,482.3
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,835.12,595.68
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,956.52,677.56
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,931.56,662.21
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,903.94,646.18
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,876.21,629.71
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,841.53,608.57
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,801.0,583.37
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,758.98,556.9
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,711.83,527.48
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,663.93,497.01
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,612.08,461.9
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,559.34,424.86
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,501.75,382.78
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,445.91,340.8
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,385.21,293.99
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,328.12,248.59
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,266.04,198.27
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,209.98,151.86
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,148.42,101.8
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,98.19,61.33
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,42.38,13.3
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.49,8.71
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,37.46,25.39
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.11,36.01
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,56.41,42.59
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,87.56,54.24
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,126.96,78.42
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,172.36,111.68
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,217.42,147.42
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,268.16,188.94
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,318.49,230.9
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,371.52,274.34
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,423.18,315.26
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,476.95,356.54
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,530.38,396.99
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,581.77,434.88
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,630.16,469.75
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,678.45,503.68
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,722.91,534.53
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,766.11,563.08
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,804.66,587.2
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,841.73,610.1
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,873.93,630.67
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,903.75,649.61
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,928.75,664.22
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,951.0,677.03
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,968.52,687.98
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,983.15,697.17
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,992.93,702.15
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,999.72,705.32
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,1000.92,706.27
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,998.92,705.33
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,991.22,701.12
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,980.4,695.0
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,964.53,685.56
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,945.73,674.31
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,926.0,662.87
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,898.39,646.26
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,865.99,627.47
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,831.48,607.08
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,705.22,520.0
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,580.61,428.41
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,533.28,396.65
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,486.53,364.41
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,527.37,398.37
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,547.33,415.75
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,490.15,373.48
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,434.92,331.9
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,373.09,284.27
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,313.33,237.05
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,251.62,187.38
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,196.5,142.22
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,137.22,94.62
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,88.16,55.87
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,37.34,11.42
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,4.47
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,35.27,23.47
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,53.57,39.75
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,69.79,53.96
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,91.12,67.48
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,88.13,65.22
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,82.45,61.21
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,77.31,56.64
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.61
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,124.41,92.82
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,176.99,133.02
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,193.87,145.25
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,210.99,157.59
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,321.48,241.33
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,447.03,334.66
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,482.44,359.33
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,518.09,383.97
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,567.07,418.44
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,620.57,455.49
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,648.48,473.32
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,675.65,490.47
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,692.06,500.61
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,707.02,509.69
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,729.01,523.26
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,750.45,536.29
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,762.98,544.11
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,774.5,551.29
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,884.95,632.51
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,989.19,701.23
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,990.55,700.93
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,988.74,699.34
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,981.24,694.8
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,970.61,688.35
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,955.03,678.59
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,936.56,667.07
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,912.27,652.09
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,885.38,635.45
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,853.04,615.42
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,818.67,593.96
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,779.92,569.41
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,739.59,543.59
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,693.46,514.54
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,648.41,485.48
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,597.76,449.94
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,547.22,413.64
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,490.03,372.03
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,434.68,330.61
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,376.17,285.67
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,320.79,241.79
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,259.57,192.47
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,203.03,146.06
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,144.02,98.37
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,94.86,59.11
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,41.31,12.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.23
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,17.46
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,43.71,31.42
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,63.34,48.47
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,83.41,62.37
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,113.24,82.17
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,157.89,113.27
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,199.71,144.51
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,248.84,182.45
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,287.44,214.44
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,323.64,243.63
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,376.81,284.46
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,434.18,328.33
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,486.03,367.52
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,541.73,408.92
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,600.86,454.0
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,670.62,506.22
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,714.66,536.7
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,757.54,564.45
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,797.56,589.82
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,834.85,612.99
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,867.66,632.86
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,898.17,650.99
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,893.12,644.04
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,875.3,623.76
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,885.96,628.59
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,894.72,631.99
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,951.13,674.63
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,997.68,703.99
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,951.29,672.9
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,892.93,628.1
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,947.25,671.37
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,984.69,696.56
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,904.89,645.17
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,816.91,581.72
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,750.41,536.92
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,691.57,496.36
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,723.45,522.1
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,742.17,538.47
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,706.46,515.34
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,668.82,490.85
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,669.5,495.37
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,657.41,490.52
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,604.99,454.41
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,552.93,417.76
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,459.14,348.27
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,374.38,284.3
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,321.6,244.1
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,271.77,205.08
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,238.12,177.4
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,201.84,146.05
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,141.31,97.34
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,91.3,57.74
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,40.47,12.51
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,12.78,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,21.68,6.71
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,32.73,21.3
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,44.4,31.98
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,49.92,37.05
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,79.58,46.84
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,119.74,70.55
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,166.08,104.47
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,212.56,141.62
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,264.99,185.09
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,317.13,229.37
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,374.15,276.71
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,415.35,311.43
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,448.33,337.64
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,489.0,368.13
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,526.31,395.03
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,597.75,449.73
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,686.02,515.73
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,730.76,544.87
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,773.95,572.64
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,766.49,563.38
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,743.36,539.81
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,825.32,602.35
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,913.18,660.64
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,937.19,674.18
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,958.02,685.94
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,901.12,647.07
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,827.99,590.11
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,860.0,610.88
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,893.86,632.06
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,957.49,681.85
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,1007.44,714.52
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,1000.52,708.71
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,990.31,701.27
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,974.93,691.78
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,956.49,680.42
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,931.01,664.91
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,903.02,647.77
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,870.9,629.21
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,836.56,609.0
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,801.91,587.13
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,761.31,561.03
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,714.85,531.74
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,667.52,501.35
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,615.49,465.27
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,563.67,427.66
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,507.75,386.68
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,452.21,344.83
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,391.36,297.75
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,334.04,252.03
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,271.94,202.04
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,215.84,155.72
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,153.62,105.08
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,101.33,63.04
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,43.5,12.9
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,20.88,5.67
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,34.78,22.93
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,45.27,32.69
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,50.75,37.74
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,79.11,47.17
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,118.69,70.51
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,164.51,103.96
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,210.32,140.66
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,261.61,183.27
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,313.09,226.94
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,367.08,271.98
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,422.13,316.99
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,476.25,360.26
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,527.37,400.05
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,578.69,438.86
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,627.77,475.17
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,677.58,511.07
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,722.25,541.17
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,765.53,569.17
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,804.47,593.97
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,841.53,617.23
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,874.44,638.56
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,904.92,658.15
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,931.38,673.85
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,955.14,687.7
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,973.68,699.28
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,989.25,708.97
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,999.86,714.31
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,1007.35,717.71
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,1009.12,718.72
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,1007.58,717.74
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,1000.75,712.26
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,990.65,704.82
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,975.39,695.66
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,957.07,684.6
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,930.45,668.14
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,901.45,650.15
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,869.15,631.24
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,839.04,613.66
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,798.2,587.31
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,756.06,559.89
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,709.31,530.08
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,661.86,499.27
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,608.74,461.52
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,555.02,422.29
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,497.5,379.93
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,441.83,337.8
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,379.35,289.4
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,321.32,243.2
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,257.06,191.73
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,201.75,146.38
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,140.28,96.84
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,89.75,56.84
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,37.88,10.76
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.71
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,34.29,22.42
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,51.73,37.95
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,69.55,53.48
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,91.67,67.02
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,119.77,85.49
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,156.32,110.92
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,195.34,133.5
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,262.8,182.15
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,317.8,228.73
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,372.28,274.31
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,425.52,317.4
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,480.44,360.45
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,535.13,402.61
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,587.04,441.58
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,636.48,477.71
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,685.19,512.36
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,729.68,542.38
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,772.6,570.97
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,811.67,595.62
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,848.62,618.57
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,881.97,639.97
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,912.77,659.57
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,936.02,672.97
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,955.98,684.2
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,974.12,695.43
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,989.26,704.75
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,998.89,709.06
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,1005.38,711.45
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,1006.68,712.14
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,1004.71,710.86
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,996.48,704.53
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,985.07,696.32
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,969.04,686.74
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,949.98,675.3
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,925.34,660.27
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,898.14,643.6
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,870.59,628.02
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,836.05,607.63
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,795.67,581.83
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,753.93,554.92
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,707.67,525.87
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,660.67,495.76
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,608.45,459.88
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,555.44,422.24
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,498.1,380.17
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,442.55,338.26
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,381.91,291.29
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,324.88,245.82
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,262.59,195.35
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,205.37,148.19
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,145.11,99.41
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,95.01,59.36
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,41.42,11.59
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,20.08,3.84
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,34.38,22.45
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,45.4,32.62
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,50.88,37.67
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,78.0,46.48
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,119.02,80.16
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,141.6,105.15
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,178.87,132.01
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,226.85,167.79
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,281.08,205.19
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,368.25,270.81
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,423.73,315.61
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,478.6,358.97
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,530.55,398.89
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,582.68,437.75
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,633.99,474.97
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,683.09,509.7
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,727.36,538.57
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,770.13,565.52
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,809.73,590.16
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,847.44,613.26
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,880.58,634.12
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,911.2,653.2
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,937.35,668.23
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,960.58,681.32
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,978.42,692.41
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,993.22,701.64
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,1003.96,706.98
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,1011.55,710.36
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,1013.38,711.7
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,1011.87,711.07
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,1004.54,706.88
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,993.93,700.74
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,836.62,596.85
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,663.53,471.91
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,802.36,576.76
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,906.02,648.62
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,874.42,628.42
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,844.88,610.31
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,803.86,584.41
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,761.42,557.36
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,715.43,528.7
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,668.61,498.96
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,616.01,462.41
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,562.72,424.05
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,505.11,382.24
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,449.16,340.47
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,387.4,293.16
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,329.58,247.51
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,266.77,197.45
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,208.88,150.29
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,146.77,100.49
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,95.49,59.8
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,41.55,11.23
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.2,2.17
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,35.69,23.51
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,50.73,37.23
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,67.89,52.26
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,92.43,66.35
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,122.13,87.13
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,154.58,111.33
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,189.59,137.56
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,232.53,170.34
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,271.35,200.99
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,310.48,231.3
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,306.47,229.13
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,291.6,217.48
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,244.77,181.8
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,194.93,143.57
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,202.91,149.01
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,210.95,154.4
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,364.67,267.59
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,524.67,380.31
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,672.53,490.35
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,840.48,605.73
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,872.91,625.15
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,902.9,643.7
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,925.39,656.0
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,944.69,666.24
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,962.38,676.84
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,977.19,685.68
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,985.11,690.25
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,990.02,693.06
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,991.44,693.81
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,989.73,692.72
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,986.35,689.62
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,974.09,681.08
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,958.24,672.94
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,939.52,663.04
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,916.69,649.2
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,891.08,633.62
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,858.24,613.08
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,823.34,591.19
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,782.4,565.46
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,742.45,540.22
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,695.95,511.54
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,648.94,481.32
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,517.78,386.44
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,401.17,299.83
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,317.44,238.56
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,246.62,185.5
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,209.64,157.84
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,173.86,130.43
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,135.05,100.36
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,101.9,74.11
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,69.97,48.56
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,40.31,24.87
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,19.22,2.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,23.65,13.7
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,38.4,26.83
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,56.52,42.62
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,74.83,55.4
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,94.55,71.12
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,114.69,86.84
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,131.72,99.81
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,149.0,112.8
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,181.22,137.0
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,211.38,159.38
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,234.09,175.94
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,257.14,192.55
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,315.47,235.38
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,377.37,280.08
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,401.42,296.33
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,425.14,312.2
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,506.11,371.1
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,594.3,433.88
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,573.14,415.95
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,545.75,393.99
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,539.74,388.31
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,532.21,381.49
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,467.98,335.47
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,401.47,287.59
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,511.77,365.93
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,627.96,445.61
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,699.41,495.62
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,775.7,548.23
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,728.94,515.91
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,685.49,486.03
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,741.0,525.32
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,788.55,558.46
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,870.48,620.12
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,935.7,665.67
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,909.52,649.18
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,881.08,631.8
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,848.26,612.75
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,816.3,594.11
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,773.79,567.12
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,730.68,539.45
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,683.45,508.64
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,635.97,476.84
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,577.53,435.17
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,518.79,392.56
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,461.64,350.83
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,407.08,310.0
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,341.91,260.18
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,278.87,211.12
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,219.13,163.88
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,166.3,121.6
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,107.6,75.37
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,60.85,39.26
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,27.0,5.59
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.12
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,37.37,24.72
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,56.91,42.36
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,66.87,51.37
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,92.86,62.92
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,125.5,81.86
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,168.42,112.51
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,210.98,144.88
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,260.49,184.19
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,309.65,224.91
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,362.12,267.85
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,413.04,309.04
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,466.82,351.57
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,517.65,390.88
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,569.25,429.76
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,618.4,466.1
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,668.95,502.59
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,714.06,534.15
