Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,758.19,563.82
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,798.09,589.6
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,836.41,614.05
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,869.91,635.95
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,901.23,656.29
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,924.57,670.02
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,944.86,681.71
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,963.52,693.54
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,979.47,703.62
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,989.16,708.16
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,995.91,710.86
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,997.64,711.63
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,996.31,710.52
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,988.9,705.86
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,978.49,699.39
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,962.18,689.15
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,943.07,677.2
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,919.11,662.11
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,892.52,645.31
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,863.0,627.91
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,828.27,606.86
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,786.27,579.62
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,743.2,551.42
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,695.43,519.8
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,647.36,487.1
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,592.11,447.58
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,538.04,408.16
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,476.65,363.18
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,420.69,321.08
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,357.97,272.84
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,300.27,227.38
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,238.19,178.23
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,179.87,131.41
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,121.78,85.13
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,71.09,45.57
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,32.1,6.69
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.63,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,33.56,21.6
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,52.71,39.35
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,76.9,47.46
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,116.2,69.82
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,161.47,102.17
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,207.03,137.79
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,258.98,180.11
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,295.98,216.5
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,314.35,234.95
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,380.88,285.27
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,474.86,357.57
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,527.0,397.92
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,579.41,437.41
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,628.53,473.52
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,677.25,508.39
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,722.83,539.17
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,766.0,566.9
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,805.27,591.78
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,842.68,615.12
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,875.98,636.55
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,906.8,656.23
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,838.18,605.56
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,751.56,536.46
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,710.84,507.18
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,669.27,476.85
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,846.89,608.36
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,1011.96,717.9
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,1013.39,717.8
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,1011.46,716.56
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,1004.67,712.65
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,994.55,706.73
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,878.72,629.98
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,751.75,536.68
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,845.69,610.01
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,909.2,654.68
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,877.13,634.22
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,842.74,612.63
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,801.95,586.57
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,763.55,561.96
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,716.78,532.42
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,669.1,501.76
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,614.98,465.36
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,562.81,428.23
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,505.04,385.82
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,448.94,343.42
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,386.59,295.05
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,328.38,248.53
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,265.24,197.21
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,208.42,150.07
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,145.07,98.77
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,94.35,58.13
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,40.38,7.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,28.16,17.07
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,39.2,27.32
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,42.72,30.71
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,65.5,36.42
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,106.68,58.74
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,154.01,92.51
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,202.05,130.55
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,258.01,176.55
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,311.25,221.8
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,366.72,268.19
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,420.57,312.43
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,478.67,358.63
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,531.17,399.34
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,583.59,438.76
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,633.63,475.47
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,682.85,510.6
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,728.01,540.23
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,771.58,568.4
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,811.36,593.66
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,848.96,617.2
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,882.42,638.89
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,913.27,658.77
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,934.13,670.6
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,951.08,679.88
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,969.7,691.76
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,985.38,701.77
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,994.64,706.49
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,1000.8,709.32
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,1002.8,710.79
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,1001.56,710.32
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,994.07,705.93
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,983.41,699.61
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,968.15,690.12
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,949.91,678.79
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,927.51,665.08
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,897.67,646.48
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,865.23,627.22
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,830.69,606.4
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,789.23,579.63
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,748.95,553.47
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,701.35,522.87
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,653.25,490.74
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,598.41,451.38
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,544.81,412.2
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,486.62,369.63
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,430.54,327.52
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,365.12,277.28
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,307.4,231.72
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,245.15,182.25
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,189.96,137.63
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,127.19,87.64
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,78.58,49.49
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,34.82,5.59
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.71,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,25.74,15.14
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,35.58,24.37
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,39.68,28.19
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,63.64,34.88
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,105.77,57.45
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,154.06,91.78
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,203.74,131.84
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,257.35,176.78
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,313.56,224.2
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,369.42,270.71
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,423.49,314.33
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,478.55,357.25
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,530.8,397.32
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,585.11,437.52
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,634.58,473.05
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,683.09,506.86
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,728.3,536.28
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,772.02,563.61
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,811.3,587.9
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,848.39,610.43
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,881.28,631.27
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,911.61,650.38
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,936.99,664.85
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,959.43,677.41
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,977.92,688.87
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,993.38,698.48
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,1002.79,703.13
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,1009.03,705.89
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,1010.55,707.19
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,1008.76,706.78
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,1000.69,702.51
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,989.4,696.33
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,974.44,687.89
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,956.44,677.56
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,930.8,662.33
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,902.6,645.41
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,875.65,630.61
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,841.56,610.87
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,801.24,585.45
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,759.43,558.76
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,712.88,529.2
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,665.54,498.65
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,612.81,462.36
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,559.16,424.22
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,501.37,381.81
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,445.36,339.58
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,382.91,290.77
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,324.67,244.1
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,260.71,193.11
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,202.25,145.55
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,139.61,95.37
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,88.48,54.95
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,38.5,5.21
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.94,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,32.75,20.58
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.88,35.35
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,54.13,40.33
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,76.78,48.42
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,115.86,70.2
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,161.7,102.39
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,207.67,138.37
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,259.02,180.22
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,310.13,222.74
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,364.24,267.07
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,417.11,309.07
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,471.02,350.49
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,522.79,389.69
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,575.14,428.13
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,624.78,463.38
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,671.53,495.65
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,715.88,525.26
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,759.17,552.76
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,797.02,575.35
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,832.65,596.1
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,865.46,615.94
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,896.12,634.17
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,919.18,646.33
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,939.32,656.58
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,956.98,667.29
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,971.92,676.38
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,981.1,680.55
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,987.35,683.03
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,988.16,684.4
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,985.93,684.02
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,978.18,678.88
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,967.49,672.03
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,950.45,662.68
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,934.56,654.1
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,908.63,639.39
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,880.54,623.21
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,846.74,603.81
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,811.17,583.06
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,770.37,557.75
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,728.42,530.83
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,680.57,499.88
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,632.58,468.14
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,578.38,430.32
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,522.66,390.68
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,464.48,348.79
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,408.99,307.82
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,347.31,261.2
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,290.51,217.22
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,224.78,166.1
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,170.9,123.42
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,114.34,78.96
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,64.39,40.33
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,29.1,1.95
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,29.7,18.14
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,47.25,34.12
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,64.98,49.68
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,86.46,63.69
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,111.56,82.31
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,138.48,102.62
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,168.86,125.63
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,200.84,149.75
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,247.28,183.85
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,301.69,224.35
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,345.82,257.52
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,392.25,291.88
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,471.82,351.86
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,577.29,430.3
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,627.52,464.98
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,677.39,498.51
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,670.47,487.96
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,645.56,464.37
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,739.53,533.03
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,846.13,603.38
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,879.28,623.46
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,909.94,642.35
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,932.72,654.83
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,952.09,665.18
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,970.65,676.78
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,986.32,686.65
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,996.09,691.84
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,1002.81,695.26
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,1003.93,696.45
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,1001.85,695.8
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,994.56,692.34
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,990.01,690.7
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,973.95,681.89
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,954.92,671.28
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,931.29,657.75
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,904.86,642.38
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,872.02,623.86
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,837.04,603.73
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,796.65,578.51
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,754.78,552.04
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,707.17,522.39
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,660.81,492.87
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,607.28,455.39
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,554.3,417.46
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,495.86,375.19
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,439.37,333.13
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,377.49,285.79
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,319.5,240.08
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,254.13,188.12
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,197.91,142.33
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,137.21,93.51
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,87.08,53.5
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,37.46,1.93
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,27.54,16.3
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,40.27,28.24
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,46.34,33.88
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,67.75,40.65
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,108.08,62.15
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,155.09,95.14
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,202.67,132.43
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,255.43,175.43
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,308.31,219.65
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,363.83,265.27
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,419.96,310.37
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,474.94,353.42
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,527.91,393.64
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,581.13,432.76
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,631.04,467.6
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,680.4,500.92
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,726.62,532.25
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,770.4,560.67
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,810.47,585.38
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,848.56,608.51
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,881.39,628.01
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,911.7,645.76
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,938.28,661.05
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,962.19,674.59
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,980.88,686.28
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,996.51,696.16
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,1006.57,702.95
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,1013.42,707.87
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,1014.49,708.71
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,1012.21,707.6
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,1004.59,702.38
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,993.68,695.22
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,977.57,687.23
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,958.36,677.33
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,934.29,663.16
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,907.47,647.22
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,875.28,627.51
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,840.83,606.24
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,804.58,583.65
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,762.38,556.87
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,715.46,527.67
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,667.67,497.37
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,614.19,460.69
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,562.35,423.46
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,504.79,381.81
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,448.84,340.09
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,386.98,292.69
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,328.93,246.78
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,265.16,195.79
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,207.8,148.77
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,143.62,97.01
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,92.44,55.9
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,38.85,0.12
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,8.36,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,14.41,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,25.92,14.91
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,37.87,26.22
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,44.42,32.25
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,64.83,38.93
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,104.14,59.74
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,150.05,91.83
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,189.67,131.72
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,212.95,157.03
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,266.88,193.24
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,355.16,258.7
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,410.29,302.87
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,464.46,345.26
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,516.42,384.58
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,568.64,422.79
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,618.19,458.02
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,668.1,492.41
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,713.05,522.85
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,756.66,551.1
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,795.97,575.04
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,833.24,597.35
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,866.43,618.02
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,897.21,637.06
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,921.83,650.79
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,943.48,662.61
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,891.25,627.74
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,822.18,575.96
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,914.11,642.29
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,994.37,692.22
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,996.43,693.43
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,995.26,693.4
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,878.41,617.88
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,748.05,525.25
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,858.42,608.22
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,944.78,666.63
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,923.59,653.7
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,894.85,636.71
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,862.24,618.44
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,827.5,598.57
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,786.66,573.14
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,744.47,546.53
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,653.1,484.73
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,565.69,422.29
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,555.38,418.07
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,538.67,408.04
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,471.42,358.77
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,406.16,309.92
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,348.52,265.21
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,294.36,222.02
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,235.37,174.67
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,182.32,131.29
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,126.37,86.26
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,79.45,48.56
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,32.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.52,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,24.31,13.45
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,32.38,21.5
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,36.21,25.16
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,55.48,30.29
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,96.82,51.2
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,144.26,84.07
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,192.73,122.2
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,248.22,167.52
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,301.2,211.66
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,356.5,256.82
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,410.12,299.18
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,467.8,342.94
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,520.44,382.63
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,573.13,421.19
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,622.79,456.85
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,671.7,491.11
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,717.09,521.28
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,760.97,550.16
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,801.1,575.51
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,839.11,599.29
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,873.04,621.25
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,904.4,641.56
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,930.33,657.06
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,953.24,670.64
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,869.72,615.49
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,768.12,539.86
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,757.88,532.5
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,741.37,520.59
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,725.07,509.79
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,707.64,498.23
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,861.47,612.03
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,988.56,696.92
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,973.25,687.25
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,954.8,676.57
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,860.52,616.45
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,760.89,545.36
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,703.15,507.89
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,653.57,474.92
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,606.47,443.27
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,559.88,411.49
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,542.19,401.97
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,520.62,389.23
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,525.58,396.37
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,516.42,392.56
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,414.05,315.87
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,322.11,245.82
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,275.61,209.93
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,230.53,174.21
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,185.1,137.76
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,142.62,103.04
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,98.34,67.31
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,59.49,35.9
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,26.2,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,25.19,14.0
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,37.18,25.47
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,42.98,30.86
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,61.4,36.33
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,100.87,56.37
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,147.0,88.12
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,194.41,125.09
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,247.09,168.01
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,299.58,211.73
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,357.04,258.53
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,410.24,301.16
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,464.96,343.65
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,517.67,383.53
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,570.61,422.38
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,622.16,459.31
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,671.18,493.62
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,716.61,523.55
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,760.62,551.53
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,701.39,505.92
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,617.34,439.8
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,754.27,542.22
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,903.52,642.48
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,926.64,655.03
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,946.34,666.3
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,965.12,678.14
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,980.95,688.19
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,891.87,628.01
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,786.09,549.72
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,900.35,634.45
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,998.54,699.29
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,991.14,694.66
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,980.56,688.87
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,789.43,562.17
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,585.01,415.08
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,567.16,404.74
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,548.63,393.07
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,699.47,507.51
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,819.95,595.56
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,777.96,567.96
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,734.98,540.37
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,590.57,438.05
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,459.44,341.56
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,482.58,362.41
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,499.1,376.88
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,431.05,326.81
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,367.93,279.58
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,336.26,254.82
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,301.48,226.33
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,238.97,176.45
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,183.6,131.63
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,125.47,85.39
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,74.22,44.82
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,31.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.74,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.35,11.71
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,32.64,21.76
