Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,36.45,25.38
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,54.38,29.97
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,96.44,50.75
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,144.75,84.09
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,194.4,123.16
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,250.9,169.28
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,304.61,214.08
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,360.71,259.8
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,415.04,302.26
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,470.45,343.6
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,526.25,384.77
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,579.37,422.69
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,629.44,457.54
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,678.61,490.75
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,724.28,519.91
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,768.4,547.45
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,808.86,572.34
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,847.14,595.64
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,880.82,616.41
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,911.89,635.5
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,938.87,651.48
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,962.88,665.6
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,981.41,677.39
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,996.79,687.36
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,1007.49,693.12
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,1014.92,696.98
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,1016.99,698.79
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,1015.67,698.66
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,1009.89,696.29
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,1000.69,691.91
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,984.72,683.08
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,965.55,672.34
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,942.3,659.08
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,916.13,643.97
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,884.02,626.06
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,849.48,606.43
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,809.67,581.89
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,768.06,555.94
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,721.28,527.13
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,676.8,499.45
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,624.13,464.55
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,571.44,427.23
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,513.79,385.9
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,457.52,344.25
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,396.46,297.73
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,337.8,251.48
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,274.36,200.6
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,217.05,153.37
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,153.2,101.63
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,100.25,58.27
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,40.76,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,20.31,9.93
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,28.99,18.59
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,33.04,22.38
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,50.61,26.97
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,93.03,47.41
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,141.54,80.6
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,194.04,121.68
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,247.94,165.57
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,301.88,210.49
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,358.07,256.39
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,412.31,299.26
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,470.48,343.41
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,523.78,383.38
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,577.04,422.08
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,627.67,457.83
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,677.48,492.02
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,723.23,521.65
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,767.39,549.91
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,808.05,574.45
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,846.58,597.35
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,880.62,618.45
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,912.01,637.85
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,938.05,652.5
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,960.89,665.16
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,979.46,676.61
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,994.87,686.22
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,1005.59,691.61
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,1013.02,695.1
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,1015.08,696.89
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,1013.72,696.76
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,1007.45,693.74
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,997.81,688.78
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,982.87,680.3
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,964.73,669.94
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,938.18,654.7
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,909.12,637.87
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,877.08,618.77
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,842.7,598.09
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,802.72,573.61
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,764.98,550.41
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,718.44,522.14
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,670.98,492.76
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,617.0,457.62
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,563.29,420.61
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,506.68,380.06
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,450.51,338.58
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,388.07,290.6
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,329.31,244.05
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,265.43,193.33
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,207.94,146.49
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,144.8,95.9
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,92.18,53.36
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,37.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.02,11.06
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.3,22.15
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,39.4,27.72
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,56.31,32.91
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,96.92,52.9
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,144.0,84.99
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,191.95,122.3
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,244.84,165.39
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,297.58,209.29
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,355.2,256.17
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,409.17,298.69
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,464.87,340.98
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,517.91,380.75
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,571.13,419.37
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,623.23,456.04
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,672.89,490.06
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,718.93,519.4
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,763.52,546.86
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,804.12,571.95
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,842.78,595.6
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,876.79,617.06
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,908.24,636.89
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,934.64,652.18
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,958.11,665.63
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,977.12,677.39
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,992.99,687.32
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,1003.69,693.05
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,1011.11,696.87
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,1013.17,698.64
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,1011.83,698.47
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,1005.09,695.09
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,994.99,689.76
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,979.62,680.93
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,961.08,670.23
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,934.63,654.6
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,905.68,637.42
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,873.33,619.3
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,838.69,599.52
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,802.67,577.61
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,760.64,551.48
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,713.45,522.45
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,665.39,492.3
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,612.31,456.33
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,559.51,418.78
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,502.53,377.88
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,445.99,336.03
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,384.04,288.2
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,325.79,241.86
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,261.72,190.92
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,204.13,143.96
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,141.28,93.54
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,88.86,51.01
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,36.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.48,11.21
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.17,22.83
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,40.87,29.01
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,57.12,34.35
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,97.18,54.08
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,143.92,85.94
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,191.32,122.51
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,244.16,165.21
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,296.7,208.98
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,354.25,255.86
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,408.1,298.33
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,463.85,340.69
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,516.79,380.22
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,569.91,418.49
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,621.73,454.76
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,671.06,488.27
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,716.94,517.31
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,761.38,544.3
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,801.6,568.47
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,839.79,591.09
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,873.6,611.98
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,904.86,631.23
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,929.84,645.59
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,951.75,658.07
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,970.52,669.24
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,986.21,678.6
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,996.3,685.05
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,1003.16,689.68
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,1004.73,690.8
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,1002.98,690.04
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,995.91,686.58
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,985.57,681.25
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,970.02,672.4
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,951.37,661.73
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,923.23,645.17
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,898.03,630.52
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,865.44,611.08
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,830.64,590.17
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,677.42,487.84
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,534.09,385.03
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,605.32,442.32
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,651.99,480.61
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,596.99,442.31
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,542.96,404.33
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,484.64,362.92
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,428.37,321.67
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,364.46,272.86
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,305.19,226.33
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,240.39,175.12
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,184.73,130.16
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,124.49,82.67
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,75.39,43.52
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,31.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,25.03,12.83
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,43.03,30.15
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,63.14,47.74
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,84.95,62.21
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,107.76,77.65
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,138.29,99.68
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,176.06,125.78
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,227.85,163.97
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,274.39,199.91
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,331.61,244.24
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,384.62,284.9
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,441.89,327.82
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,490.47,363.22
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,540.14,398.24
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,588.2,431.35
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,638.37,464.85
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,682.19,493.77
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,725.31,521.63
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,767.35,548.73
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,808.77,573.64
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,842.29,594.28
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,873.81,613.61
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,904.62,631.1
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,933.74,647.38
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,953.1,659.8
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,969.59,670.61
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,981.57,677.81
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,984.9,679.78
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,986.99,682.12
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,985.93,682.61
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,869.06,606.27
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,739.49,514.29
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,726.04,508.66
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,710.3,500.76
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,620.18,439.56
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,540.62,384.19
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,589.8,422.9
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,640.39,461.64
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,691.13,502.28
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,723.55,529.72
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,666.47,491.97
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,611.02,454.54
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,475.94,356.79
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,348.72,261.98
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,308.11,232.77
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,268.4,203.33
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,225.04,170.39
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,183.69,138.3
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,143.35,106.61
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,105.52,76.38
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,65.81,44.67
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,31.34,16.95
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.26,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,6.88,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,26.19,13.53
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,42.78,30.17
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,60.68,46.05
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,81.54,60.33
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,106.53,78.6
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,131.25,96.84
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,150.62,113.32
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,162.7,123.68
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,214.42,162.18
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,270.08,203.72
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,314.07,236.58
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,361.28,271.52
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,367.13,275.56
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,369.39,276.4
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,487.48,366.24
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,635.05,474.49
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,605.58,448.48
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,557.24,408.93
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,670.3,493.5
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,799.39,585.11
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,755.78,548.64
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,696.23,501.43
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,715.25,516.07
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,734.63,530.46
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,842.73,608.61
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,949.55,679.88
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,960.16,685.74
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,967.92,690.7
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,970.21,692.31
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,969.47,692.15
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,963.18,688.99
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,953.82,683.99
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,786.11,569.71
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,609.1,441.35
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,715.01,521.31
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,811.83,591.53
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,671.86,493.76
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,540.02,399.57
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,617.41,461.25
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,680.84,510.73
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,644.59,486.15
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,608.7,461.94
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,530.23,404.94
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,460.96,353.59
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,439.36,339.18
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,413.3,319.93
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,350.63,270.51
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,294.83,225.28
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,232.38,174.46
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,177.02,128.63
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,118.91,81.38
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,70.84,41.27
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,26.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,56.05,40.0
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,106.06,79.61
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,147.45,111.26
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,190.01,143.23
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,194.4,145.86
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,198.08,147.96
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,302.96,226.54
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,421.69,312.96
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,432.73,319.03
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,440.49,322.99
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,479.49,350.55
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,519.7,378.57
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,577.5,418.72
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,638.66,460.49
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,668.78,480.74
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,698.85,501.07
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,764.19,547.13
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,833.69,595.16
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,881.22,629.77
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,928.62,664.26
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,938.84,671.76
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,946.5,677.96
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,947.97,679.37
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,946.7,679.14
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,939.65,675.43
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,929.83,670.04
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,912.51,659.28
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,892.76,647.0
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,873.9,636.01
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,851.98,622.61
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,817.96,600.74
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,782.36,577.35
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,741.65,550.28
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,699.95,522.2
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,648.89,487.78
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,601.16,455.01
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,548.5,417.2
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,496.87,379.46
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,438.46,335.96
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,382.99,293.75
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,323.63,247.33
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,263.92,199.91
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,203.32,151.92
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,150.07,109.18
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,97.07,66.96
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,49.12,28.07
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,20.37,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,8.85,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,23.71,11.03
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,36.87,25.16
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,54.49,40.77
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,73.1,52.14
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,104.35,71.38
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,140.15,96.74
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,171.98,125.19
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,191.57,143.53
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,244.17,181.74
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,312.92,233.21
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,359.08,268.77
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,407.05,304.99
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,472.55,355.41
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,558.85,420.95
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,518.08,387.07
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,450.17,331.72
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,432.87,318.44
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,410.34,301.0
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,514.55,375.87
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,625.6,452.65
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,754.49,548.5
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,892.55,642.33
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,737.9,533.26
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,552.59,395.31
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,660.26,472.65
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,771.57,548.95
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,770.33,547.56
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,767.66,546.03
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,804.72,573.31
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,845.07,602.25
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,920.43,659.89
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,978.02,698.65
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,962.16,689.03
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,943.26,678.05
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,818.44,595.35
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,684.6,498.17
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,768.46,566.04
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,828.53,611.5
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,725.48,541.01
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,626.5,468.37
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,516.96,389.92
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,416.29,315.7
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,393.95,300.84
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,375.02,287.74
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,333.39,257.02
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,291.95,225.75
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,247.91,191.55
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,205.3,157.62
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,161.29,121.85
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,116.66,85.11
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,76.55,52.35
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,41.07,22.35
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,17.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,22.92,10.07
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,35.28,23.81
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.13,32.82
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,60.42,40.22
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,97.41,58.52
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,141.42,88.35
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,186.5,128.04
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,226.31,163.81
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,274.72,200.13
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,342.01,252.78
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,341.02,256.88
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,316.79,239.27
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,367.94,277.54
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,426.15,320.37
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,453.35,338.86
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,479.33,356.19
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,521.78,386.21
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,565.77,416.86
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,471.67,347.31
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,368.21,270.17
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,483.05,352.65
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,603.89,435.06
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,643.41,460.09
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,683.73,485.71
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,748.57,529.52
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,812.15,571.24
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,767.37,537.47
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,714.95,499.72
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,867.73,608.44
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,999.26,690.8
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,994.14,685.19
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,985.62,679.29
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,969.93,671.99
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,951.12,662.77
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,923.91,648.26
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,890.04,629.42
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,857.09,610.92
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,822.03,590.74
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,783.37,567.86
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,742.8,543.33
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,696.89,515.47
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,648.29,484.69
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,595.65,448.45
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,543.16,411.29
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,484.62,368.4
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,428.1,325.82
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,365.9,277.93
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,307.44,231.48
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,243.51,180.36
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,185.34,132.73
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,123.89,83.06
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,73.34,39.86
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,26.6,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,21.1,8.38
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,34.53,23.13
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,42.41,30.49
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,55.69,36.35
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,94.21,54.46
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,139.81,84.99
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,186.42,120.94
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,238.93,163.81
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,291.12,207.67
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,346.24,253.29
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,402.67,298.88
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,458.46,342.71
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,511.67,383.28
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,565.27,422.74
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,615.85,458.85
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,667.18,494.3
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,713.01,524.44
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,757.45,552.07
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,798.33,576.92
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,837.4,600.25
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,871.57,621.77
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,903.23,641.64
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,932.38,658.54
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,959.0,673.77
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,977.72,685.87
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,993.25,696.11
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,1004.52,702.38
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,1012.46,706.67
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,1014.5,708.49
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,1013.08,708.32
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,1005.71,704.94
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,994.96,699.55
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,979.88,691.17
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,961.58,680.82
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,936.33,666.07
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,908.26,649.5
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,875.64,631.2
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,840.64,611.11
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,800.23,585.92
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,758.18,559.34
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,714.14,531.8
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,665.34,500.47
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,610.9,463.14
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,556.84,423.98
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,498.08,380.6
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,442.23,338.08
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,378.77,288.65
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,319.37,240.85
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,254.27,187.61
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,196.15,139.06
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,132.04,87.11
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,79.3,41.32
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,28.42,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
