Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,19.48,6.81
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.31,20.31
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,35.83,24.77
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.41,27.62
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,86.09,45.31
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,133.63,77.09
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,182.49,115.23
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,239.21,162.17
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,292.68,207.97
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,348.61,255.19
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,403.87,300.97
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,460.18,346.18
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,516.38,389.81
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,570.05,430.26
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,620.74,467.48
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,670.7,503.14
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,716.83,533.44
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,761.4,561.87
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,802.93,588.03
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,842.39,612.51
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,876.56,634.33
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,908.07,654.32
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,935.3,670.34
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,959.6,684.43
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,978.47,696.46
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,994.11,706.51
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,1004.96,712.15
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,1012.42,715.74
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,934.41,666.02
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,843.58,598.91
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,929.03,664.61
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,995.75,708.25
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,979.56,698.1
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,960.14,686.49
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,931.03,668.61
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,899.75,649.32
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,867.38,629.25
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,837.26,610.61
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,795.45,584.14
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,752.22,556.54
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,704.13,526.09
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,655.33,494.58
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,602.43,458.17
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,548.71,419.74
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,489.45,375.74
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,432.17,332.0
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,368.02,281.21
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,308.31,232.66
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,242.72,179.6
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,184.43,131.43
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,119.74,79.33
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,67.85,34.51
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,24.68,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,21.3,7.45
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,41.2,28.54
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,47.79,35.0
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,59.78,40.64
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,98.0,58.82
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,143.86,89.36
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,188.3,122.51
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,240.99,164.62
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,294.59,209.78
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,351.18,256.86
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,408.5,303.58
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,465.63,349.04
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,520.14,391.22
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,574.99,432.34
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,626.63,469.05
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,678.87,504.92
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,726.07,536.38
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,771.87,565.42
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,813.42,591.18
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,853.0,615.32
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,887.85,637.4
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,920.14,657.72
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,947.79,673.83
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,972.54,688.05
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,991.9,700.01
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,1008.05,710.03
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,1019.44,715.65
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,1027.48,719.25
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,1029.58,720.75
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,1028.21,720.23
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,1020.84,716.07
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,1010.0,709.87
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,993.34,700.09
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,973.44,688.36
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,948.97,673.74
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,921.56,657.27
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,888.24,638.02
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,852.53,617.06
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,811.47,591.27
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,772.6,566.76
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,723.81,536.12
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,674.16,504.39
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,619.14,466.7
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,564.36,427.18
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,504.37,383.04
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,447.45,339.86
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,382.66,289.52
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,321.98,240.85
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,255.34,187.13
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,196.03,138.13
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,128.95,84.4
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,73.1,35.35
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,26.46,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,33.08,21.78
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,39.43,27.84
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,49.27,36.45
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,88.96,48.87
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,135.92,79.74
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,183.68,116.3
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,237.91,160.64
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,294.74,208.6
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,351.63,256.08
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,406.9,300.8
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,463.93,345.33
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,520.41,388.51
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,574.4,428.49
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,625.55,465.21
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,676.06,500.31
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,723.03,530.42
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,768.42,558.51
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,809.79,583.7
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,849.06,607.2
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,883.94,628.88
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,916.15,648.76
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,942.8,664.01
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,966.38,677.3
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,985.34,689.12
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,1001.03,699.02
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,1011.92,704.57
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1019.39,708.12
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,1020.9,709.57
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,1018.9,709.01
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,1012.41,706.12
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,1002.47,701.18
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,986.13,692.0
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,966.53,680.84
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,941.43,666.21
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,913.43,649.72
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,880.82,631.24
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,845.76,610.99
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,805.09,585.75
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,762.68,559.08
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,718.64,531.73
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,669.8,500.59
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,615.33,463.64
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,561.05,424.5
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,501.8,381.05
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,444.22,337.49
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,381.27,288.56
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,321.22,240.32
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,255.24,186.79
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,196.41,137.87
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,129.74,84.05
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,74.36,33.84
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,26.54,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.23,2.1
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,28.59,17.94
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,33.47,22.73
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,41.9,30.18
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,83.44,43.3
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,131.98,75.06
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,181.59,113.27
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,238.75,159.81
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,293.2,205.72
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,350.25,253.07
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,405.53,297.49
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,462.12,341.28
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,519.38,384.48
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,574.11,424.41
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,625.23,460.67
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,675.51,495.21
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,722.45,526.06
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,767.84,555.11
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,809.0,580.17
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,847.98,603.55
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,882.87,624.08
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,915.11,642.78
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,942.26,658.18
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,966.35,671.64
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,985.8,683.66
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,1002.0,693.78
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,1012.88,701.14
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,1020.35,706.54
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,1022.35,708.32
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,1020.84,708.1
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,1014.31,703.8
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,1004.3,697.46
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,987.9,689.82
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,968.24,680.16
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,942.34,665.14
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,913.69,648.35
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,880.71,628.7
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,845.32,607.33
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,804.54,582.43
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,761.95,555.98
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,717.66,528.78
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,668.56,497.74
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,614.22,461.84
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,560.08,423.73
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,500.72,380.38
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,444.13,337.62
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,380.27,288.0
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,320.38,239.81
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,253.87,185.77
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,194.58,136.44
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,128.79,83.16
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,73.61,31.45
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,26.37,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,13.1,0.92
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,26.79,16.4
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,31.34,20.91
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,38.85,27.58
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,80.74,40.61
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,129.42,72.29
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,182.41,113.37
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,237.42,158.56
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,292.29,205.11
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,349.63,253.02
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,404.93,297.79
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,463.86,343.57
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,518.34,385.28
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,572.89,425.65
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,623.97,462.26
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,674.03,497.02
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,721.16,528.34
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,766.7,557.88
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,807.5,583.0
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,845.89,606.28
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,880.6,628.23
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,912.67,648.43
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,939.21,663.99
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,962.68,677.59
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,982.01,689.72
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,998.11,699.92
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,1007.96,705.14
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,1014.39,708.36
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,910.77,641.5
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,789.98,554.47
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,903.62,639.26
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,993.93,699.01
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,977.44,688.64
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,957.78,677.06
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,932.71,662.32
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,904.85,645.77
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,871.61,626.72
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,836.07,605.99
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,800.23,583.63
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,757.98,556.73
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,709.35,525.95
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,659.93,494.13
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,606.47,457.21
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,552.97,418.61
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,494.35,375.61
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,436.36,331.74
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,374.32,283.49
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,315.75,236.28
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,249.04,181.71
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,189.69,132.22
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,125.32,80.2
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,70.71,27.48
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,25.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,13.64,0.51
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,27.9,17.26
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,33.72,22.91
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,41.56,29.87
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,82.54,42.97
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,130.73,74.12
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,181.12,113.17
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,238.87,160.63
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,293.65,206.9
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,351.11,254.67
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,407.15,299.7
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,464.51,344.05
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,518.86,386.09
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,575.22,428.18
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,626.68,464.67
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,677.31,499.38
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,724.61,529.75
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,770.37,557.94
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,811.12,582.39
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,849.63,605.08
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,883.94,626.5
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,915.59,646.17
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,941.38,660.78
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,963.93,673.37
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,982.67,685.03
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,998.18,694.79
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,1007.45,701.26
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,1013.35,705.79
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,897.78,631.58
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,765.37,537.22
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,890.2,630.07
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,991.84,697.36
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,975.89,687.57
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,956.78,676.78
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,927.24,659.34
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,900.8,643.91
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,866.72,624.67
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,830.45,603.77
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,682.14,502.59
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,542.94,400.71
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,606.82,453.76
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,646.62,488.01
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,592.18,449.09
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,538.3,410.04
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,477.85,365.54
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,419.69,321.38
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,356.68,271.64
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,297.65,223.65
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,231.6,169.88
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,172.29,120.91
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,110.93,71.51
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,58.35,20.14
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,21.32,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.74,0.13
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,29.19,18.25
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,37.68,26.22
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,47.02,34.5
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,84.88,47.43
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,130.35,76.78
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,177.6,112.95
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,230.39,156.04
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,283.56,200.73
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,339.67,247.25
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,396.5,292.8
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,452.87,336.58
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,506.21,377.32
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,559.93,416.95
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,610.93,453.54
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,662.38,489.32
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,708.52,519.74
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,753.25,547.64
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,794.37,572.73
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,833.46,596.16
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,868.14,617.73
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,900.31,637.59
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,926.54,652.62
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,949.87,665.79
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,969.22,677.53
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,985.45,687.41
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,995.53,692.48
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,1002.31,695.64
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,1004.24,697.01
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,1002.79,696.45
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,994.99,692.46
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,983.91,686.56
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,967.58,676.79
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,948.14,665.18
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,921.56,649.46
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,892.4,632.11
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,864.14,615.02
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,828.49,593.07
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,786.52,567.13
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,743.06,539.94
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,694.41,509.73
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,645.15,478.58
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,591.32,441.2
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,536.42,402.1
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,476.48,358.75
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,418.77,315.68
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,354.43,266.29
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,294.63,218.85
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,228.3,165.81
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,168.88,117.49
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,105.98,67.53
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,52.42,14.79
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,19.22,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.6,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.9,19.48
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,38.94,27.13
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,47.47,34.72
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,85.3,47.95
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,130.89,77.18
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,178.15,112.64
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,231.8,155.61
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,285.02,200.06
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,341.17,246.31
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,398.2,292.24
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,454.83,336.61
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,508.43,377.19
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,562.33,416.46
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,613.9,451.94
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,666.03,486.36
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,712.28,517.04
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,757.05,545.35
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,798.37,569.85
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,837.71,592.66
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,872.26,612.84
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,904.26,631.28
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,931.18,646.44
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,955.19,659.8
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,974.28,671.53
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,990.17,681.42
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,1000.34,688.35
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,1007.13,693.37
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,1008.51,694.8
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,1006.44,694.27
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,999.43,689.77
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,989.02,683.3
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,972.83,675.49
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,953.47,665.77
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,924.9,649.21
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,893.95,631.1
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,860.93,611.29
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,830.34,592.97
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,788.02,566.79
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,744.17,539.38
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,695.51,509.42
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,646.18,478.42
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,592.49,441.29
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,537.93,402.38
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,477.82,358.94
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,419.9,315.71
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,355.15,266.07
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,295.05,218.42
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,228.55,165.24
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,170.04,117.58
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,105.53,66.42
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,51.5,10.7
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,18.88,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,17.66,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,34.34,22.18
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,43.03,30.53
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.1,39.47
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,89.9,53.88
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,134.43,82.61
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,179.28,115.97
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,230.96,157.14
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,283.34,200.54
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,339.09,246.15
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,392.87,288.88
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,449.05,332.01
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,503.92,373.4
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,557.12,412.28
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,608.1,448.53
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,658.83,483.53
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,705.12,514.51
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,750.16,542.47
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,791.17,567.3
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,828.79,589.6
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,862.73,609.61
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,894.23,627.93
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,922.06,643.84
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,947.28,658.06
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,932.7,647.97
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,903.77,623.11
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,955.52,662.89
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,996.11,688.58
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,997.5,689.34
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,995.58,688.49
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,986.88,683.6
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,975.0,676.9
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,957.97,667.09
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,943.67,659.11
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,917.06,643.41
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,887.94,626.17
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,853.32,606.62
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,816.6,585.5
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,773.98,559.28
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,732.41,533.44
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,682.79,502.4
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,632.81,469.75
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,576.87,430.74
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,521.92,391.46
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,460.98,347.29
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,402.6,303.66
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,338.49,253.89
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,277.24,205.12
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,211.53,152.66
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,154.45,106.56
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,94.29,59.15
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,39.37,3.54
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,15.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.84,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,29.36,18.08
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,37.46,25.85
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,45.06,32.65
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,83.0,46.41
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,129.13,75.8
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,176.36,111.16
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,229.93,154.06
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,283.35,198.71
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,339.77,245.25
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,396.78,291.26
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,453.64,335.91
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,508.05,377.38
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,562.74,417.64
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,615.83,455.44
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,666.77,490.61
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,713.21,520.66
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,758.2,548.3
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,799.75,573.45
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,839.31,596.99
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,874.62,619.1
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,907.35,639.51
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,935.7,656.1
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,961.25,670.9
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,980.1,682.95
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,995.67,693.09
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,1006.4,698.88
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,1013.7,702.65
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,1015.51,704.29
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,1013.8,703.91
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,1006.57,699.07
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,995.87,692.21
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,979.33,684.4
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,959.54,674.57
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,934.16,659.78
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,905.86,643.1
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,872.12,622.61
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,835.99,600.46
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,795.19,575.25
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,752.66,548.61
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,707.51,520.62
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,657.61,488.86
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,601.95,450.79
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,546.71,411.02
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,486.28,366.92
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,428.99,323.66
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,363.91,273.16
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,303.36,224.52
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,235.74,169.87
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,176.22,120.81
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,110.03,67.74
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,53.32,0.29
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,19.15,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
