Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,29.42,18.04
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.13,27.22
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,48.31,35.39
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,84.88,48.78
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,129.66,77.15
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,176.07,111.95
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,228.94,154.53
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,281.78,198.75
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,337.71,245.01
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,394.52,291.08
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,451.01,335.76
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,504.62,376.89
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,558.62,416.93
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,609.9,452.88
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,660.85,487.32
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,707.76,518.25
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,752.45,545.92
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,794.16,571.39
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,833.98,595.28
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,867.81,616.29
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,899.08,635.6
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,926.19,650.84
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,950.44,664.24
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,969.35,676.01
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,985.08,685.92
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,995.59,691.6
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,1002.76,695.32
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,1004.06,696.65
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,1001.94,696.01
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,994.4,690.68
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,983.48,683.41
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,966.34,673.48
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,946.05,661.69
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,920.83,647.09
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,892.8,630.69
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,859.48,611.85
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,828.5,594.39
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,786.26,568.25
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,742.45,540.81
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,648.8,478.52
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,558.98,414.67
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,553.61,413.6
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,533.51,400.86
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,473.08,356.63
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,414.96,312.84
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,349.64,262.34
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,289.12,213.96
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,221.96,159.65
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,163.27,111.58
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,88.57,54.5
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,24.62,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,15.23,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,29.69,18.07
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,44.77,31.76
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,59.27,44.43
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,91.41,60.39
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,128.76,85.94
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,167.83,112.87
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,221.42,153.23
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,271.84,192.02
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,338.13,244.09
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,392.56,287.79
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,448.76,331.37
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,502.97,372.58
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,557.47,412.55
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,573.21,420.54
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,569.8,413.57
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,627.93,453.37
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,690.16,494.73
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,756.87,542.12
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,830.58,588.69
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,864.93,609.86
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,896.73,629.62
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,922.0,643.9
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,944.02,656.15
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,962.19,667.78
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,977.22,677.58
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,941.25,653.81
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,890.97,614.5
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,948.45,658.95
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,990.9,686.71
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,981.61,681.71
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,969.16,675.19
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,958.39,670.93
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,938.67,661.02
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,847.0,602.98
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,754.0,537.73
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,791.47,569.01
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,810.97,584.15
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,651.3,474.45
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,494.64,360.48
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,578.02,426.81
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,628.58,468.09
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,574.13,429.3
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,520.12,390.4
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,459.2,345.9
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,400.8,301.93
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,336.89,252.55
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,277.67,205.31
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,209.67,150.63
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,152.75,104.26
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,91.3,55.36
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,37.06,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,16.42,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,31.99,19.88
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,41.69,29.31
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,52.39,38.81
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,86.74,52.22
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,130.78,80.22
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,175.87,113.44
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,227.61,154.28
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,278.99,196.82
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,333.76,241.7
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,387.5,284.51
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,443.65,327.82
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,498.8,369.34
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,552.36,408.28
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,602.37,442.6
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,652.04,475.32
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,698.28,505.25
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,743.32,532.12
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,783.54,555.21
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,821.74,576.46
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,856.2,596.91
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,888.3,615.73
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,909.4,626.3
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,926.69,634.57
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,945.16,645.94
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,960.76,655.62
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,969.49,659.88
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,975.12,662.4
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,869.55,594.1
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,753.4,514.32
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,859.86,590.79
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,951.52,651.66
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,754.07,522.73
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,539.22,374.65
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,713.56,499.69
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,853.25,594.75
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,818.01,573.31
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,781.11,552.04
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,738.49,525.48
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,694.83,497.82
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,644.38,465.73
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,591.06,431.01
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,535.06,392.57
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,480.64,354.33
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,419.79,311.04
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,362.24,268.91
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,299.05,221.44
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,241.19,176.74
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,174.29,124.88
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,120.25,82.45
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,67.08,40.56
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.65,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,15.3,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,30.09,18.27
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,51.81,37.81
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,70.33,54.09
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,95.69,67.1
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,125.66,86.66
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,158.99,114.98
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,182.84,135.79
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,218.56,163.37
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,255.94,191.88
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,315.11,235.75
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,381.29,284.6
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,422.53,314.67
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,464.27,344.49
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,507.78,373.95
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,551.34,402.55
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,538.81,391.65
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,518.1,375.08
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,595.34,428.82
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,678.08,484.09
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,687.73,488.93
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,694.91,492.83
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,705.29,499.35
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,714.26,504.92
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,678.42,479.98
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,643.49,455.75
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,664.66,471.01
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,685.37,485.45
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,780.52,551.42
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,873.92,613.82
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,811.39,571.72
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,754.02,533.82
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,741.36,527.15
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,727.09,518.99
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,715.99,513.41
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,702.58,506.28
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,672.06,488.23
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,640.17,469.13
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,507.31,375.96
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,383.16,286.01
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,248.81,188.04
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,116.92,86.97
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,142.25,107.55
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,167.84,127.93
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,144.54,110.19
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,121.72,92.65
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,99.41,75.04
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,77.2,57.16
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,56.65,40.29
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,35.95,23.11
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,21.24,10.21
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,5.78,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,11.57,3.56
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,22.19,13.13
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,32.82,22.56
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,44.91,31.38
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,57.01,41.34
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,31.37,20.17
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,5.79,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,58.96,42.37
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,111.45,84.33
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,123.47,93.36
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,135.52,102.35
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,248.63,190.54
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,368.7,282.2
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,354.26,269.7
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,335.82,254.21
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,360.29,272.1
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,385.07,290.01
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,385.4,289.56
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,385.02,288.66
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,273.1,204.85
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,157.76,116.97
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,271.84,203.71
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,391.16,291.76
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,341.37,254.54
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,294.93,219.98
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,405.14,301.71
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,512.98,379.3
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,499.52,369.03
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,485.64,358.97
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,426.29,316.06
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,359.12,267.14
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,232.16,173.28
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,106.85,77.8
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,183.49,137.2
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,261.09,196.09
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,279.67,210.82
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,298.14,225.7
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,231.17,175.23
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,165.3,124.81
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,159.75,121.21
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,154.34,117.62
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,82.71,61.19
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,13.51,5.39
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,11.58,3.87
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,9.64,2.32
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,7.71,0.73
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.89,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.44,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,12.29,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,24.09,13.63
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,43.12,31.12
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.89,47.77
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,82.31,62.16
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,104.1,79.58
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,101.41,77.43
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.68,73.55
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,102.23,77.75
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,107.7,81.83
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,136.24,104.25
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,165.03,126.57
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,181.04,138.66
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,197.35,150.94
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,200.09,152.35
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,202.75,153.76
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,209.05,158.26
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,215.37,162.78
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,217.86,164.43
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,220.34,166.1
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,252.66,190.31
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,285.26,214.38
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,255.94,191.83
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,226.32,169.25
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,172.1,128.12
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,117.6,86.26
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,139.65,103.43
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,161.8,120.46
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,201.26,150.53
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,240.94,180.4
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,216.26,161.84
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,191.54,143.31
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,126.46,93.61
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,62.01,43.44
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,112.62,83.28
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,163.78,122.99
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,210.61,159.49
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,257.86,196.13
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,207.85,158.14
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,158.49,120.28
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,147.27,111.97
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,136.1,103.56
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,111.16,84.18
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,86.29,64.59
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,73.98,55.01
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,61.86,45.41
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,50.24,35.94
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,38.62,26.33
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,28.47,17.77
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,18.33,9.16
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.6,2.1
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.44,16.15
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,45.39,33.0
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,63.46,49.1
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,87.55,65.06
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,114.3,85.74
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,138.68,105.42
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,162.42,124.49
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,174.18,134.21
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,186.43,143.93
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,206.02,158.58
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,225.66,173.05
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,279.74,214.15
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,339.44,258.84
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,405.71,307.74
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,478.95,360.76
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,423.49,318.15
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,359.86,269.35
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,375.6,280.16
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,391.57,290.7
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,526.25,389.8
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,669.29,489.91
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,687.36,497.81
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,699.98,502.95
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,549.67,398.75
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,389.0,284.01
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,432.72,316.11
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,476.88,347.04
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,317.72,234.09
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,156.01,114.64
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,109.88,79.9
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,63.98,44.5
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,78.52,56.02
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,93.13,67.59
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,149.47,111.4
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,206.35,155.06
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,319.37,241.72
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,426.97,322.01
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,328.99,249.3
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,227.75,172.83
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,199.85,152.39
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,172.28,131.69
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,164.48,126.16
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,156.64,120.49
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,135.19,103.98
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,114.14,87.55
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,92.65,70.31
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,71.09,52.69
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,52.1,36.95
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,32.96,20.88
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,18.82,7.78
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,4.16
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,15.18
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,25.86
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.52,47.48
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,110.63,83.56
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,161.07,122.58
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,166.23,127.12
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,170.83,130.86
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,248.31,189.76
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,335.86,255.73
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,392.41,298.38
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,453.3,344.05
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,489.91,369.93
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,525.84,394.83
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,498.53,372.97
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,461.84,343.97
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,504.08,373.75
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,547.43,403.58
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,537.42,395.25
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,522.74,383.87
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,598.9,438.81
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,674.95,492.32
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,718.39,522.57
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,758.43,550.54
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,760.85,550.78
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,761.91,550.41
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,683.31,495.18
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,609.67,442.77
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,355.69,263.49
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,109.83,79.13
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,238.09,177.01
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,376.95,279.17
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,463.28,343.64
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,555.23,410.87
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,495.79,368.85
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,429.61,321.98
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,365.88,275.62
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,303.78,229.64
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,196.34,148.9
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,90.06,66.25
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,83.19,61.16
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,76.4,55.98
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,65.73,47.73
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,55.08,39.35
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,44.91,31.21
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,34.75,22.9
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,25.09,14.84
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,15.43,6.72
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,8.67,0.32
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,16.4,7.14
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,31.87,21.4
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,46.88,34.7
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,64.49,47.58
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,82.33,62.23
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,120.65,91.68
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,164.98,125.6
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,190.77,145.93
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,216.6,166.03
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,181.48,138.61
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,142.11,107.48
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,197.94,150.58
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,255.05,193.74
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,360.57,273.04
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,477.51,358.11
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,526.22,392.48
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,577.63,428.6
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,573.25,423.43
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,565.11,415.8
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,587.96,431.22
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,610.59,446.16
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,666.95,484.62
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,728.74,525.58
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,704.71,507.44
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,682.15,490.86
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,731.59,525.64
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,775.72,556.06
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,770.34,551.89
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,763.53,547.29
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,523.99,383.7
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,279.07,206.1
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,531.73,395.14
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,758.69,552.23
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,831.63,606.68
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,872.75,635.8
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,652.25,486.27
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,422.19,315.94
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,428.7,323.63
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,424.84,322.54
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,540.74,415.03
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,616.94,475.39
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,372.2,290.67
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,139.44,105.84
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,120.05,91.45
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,100.64,76.35
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,81.73,61.19
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,62.77,45.69
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,45.32,31.24
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,28.0,16.71
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.92,4.85
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,14.74,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,27.51,15.46
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,44.3,31.68
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,61.73,47.16
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,85.6,59.59
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,120.02,83.54
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,156.34,113.42
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,186.48,138.71
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,231.85,173.69
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,280.8,211.81
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,346.88,261.61
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,438.6,332.47
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,457.78,347.96
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,454.58,344.24
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,541.63,411.74
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,650.53,493.97
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,643.06,483.23
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,613.92,456.44
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,636.48,470.71
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,657.07,483.09
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,638.95,468.29
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,617.88,451.45
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,638.76,465.92
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,659.34,479.93
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,671.65,488.08
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,683.27,495.81
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,778.17,563.99
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,873.42,630.34
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,849.26,613.1
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,817.33,591.67
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,605.63,443.94
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,379.49,279.01
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,558.07,412.64
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,732.3,535.76
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,808.22,593.84
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,863.35,633.78
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,827.35,609.25
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,789.39,584.06
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,687.92,513.86
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,583.06,437.55
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,601.66,455.65
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,602.92,460.09
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,547.17,419.48
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,492.26,378.87
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,429.95,332.23
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,370.79,286.49
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,305.21,234.52
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,243.43,184.02
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,176.38,128.7
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,119.69,81.71
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,60.66,28.46
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
