Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,11.08,3.71
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,17.36,9.27
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,24.12,14.28
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,30.89,19.89
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,37.17,24.97
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,43.46,29.95
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,66.22,48.26
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,88.88,66.22
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,116.88,88.2
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,144.93,109.92
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,145.25,109.77
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,145.5,109.64
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,174.38,131.55
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,203.75,153.52
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,226.79,170.7
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,250.13,187.99
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,249.69,186.97
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,249.14,185.95
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,255.65,190.61
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,262.17,195.27
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,243.39,181.16
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,224.42,166.95
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,263.54,196.08
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,302.95,224.96
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,271.38,201.55
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,239.61,178.08
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,260.65,193.83
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,281.76,209.45
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,192.04,142.48
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,102.97,74.63
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,65.41,45.81
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,28.08,16.62
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,171.27,128.7
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,318.16,239.1
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,242.04,181.9
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,166.98,125.13
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,89.8,65.67
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.01
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,211.39,164.88
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,402.78,309.79
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,300.66,231.07
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,200.58,153.95
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,171.52,131.98
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,143.02,109.77
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,109.8,83.37
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,81.83,60.81
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,57.65,41.02
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,33.39,20.85
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,16.41,3.75
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.62
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,11.18
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,20.32
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,42.5,29.78
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,55.08,40.28
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,69.49,52.01
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,83.73,63.36
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,130.05,100.34
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,177.39,137.53
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,199.29,154.01
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,221.51,170.58
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,252.02,193.64
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,285.65,218.81
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,292.74,223.08
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,299.14,226.85
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,367.69,277.58
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,439.19,328.8
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,479.42,355.43
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,522.45,383.17
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,565.15,410.89
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,609.13,438.32
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,609.14,433.63
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,607.87,428.45
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,660.21,467.46
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,713.38,506.38
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,608.68,437.46
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,494.66,359.61
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,487.16,355.96
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,479.31,351.27
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,474.12,348.7
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,468.61,345.85
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,374.47,278.56
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,274.34,205.24
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,336.7,252.85
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,392.55,294.72
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,311.4,235.23
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,225.47,170.97
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,269.56,205.93
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,307.03,235.33
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,308.37,237.58
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,307.7,238.3
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,314.59,245.18
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,309.7,242.59
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,269.04,211.36
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,228.74,179.7
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,186.16,145.0
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,145.39,111.06
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,104.07,76.58
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,66.12,44.71
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,30.56,9.02
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,21.23,11.87
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,38.63,26.02
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,73.0,53.75
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,106.74,80.5
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,143.56,109.03
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,180.86,137.45
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,243.44,185.22
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,310.57,235.67
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,416.55,315.52
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,535.88,403.16
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,591.11,443.44
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,651.28,487.07
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,687.58,511.05
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,722.89,534.08
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,707.21,520.25
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,686.9,503.25
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,580.62,426.81
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,466.41,342.93
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,622.59,458.01
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,783.76,571.12
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,894.23,652.62
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,990.69,715.86
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,991.38,715.82
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,988.63,714.44
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,798.72,585.53
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,590.3,431.28
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,778.24,575.03
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,930.26,680.78
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,787.12,582.39
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,635.6,470.3
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,607.76,452.72
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,578.71,433.46
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,660.17,499.35
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,714.62,542.35
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,663.34,507.58
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,613.67,473.18
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,554.69,429.57
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,497.26,386.13
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,434.07,337.85
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,374.04,290.49
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,305.3,234.66
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,242.97,182.7
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,172.88,125.04
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,115.66,77.44
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,51.54,13.26
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,25.67,12.82
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,36.31,24.77
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,47.66,35.11
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,76.73,46.13
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,120.94,73.31
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,166.9,107.43
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,219.77,150.17
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,273.13,195.72
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,330.18,244.29
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,384.85,290.04
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,444.51,338.59
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,462.51,353.76
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,460.21,350.94
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,549.27,420.63
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,660.35,505.48
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,708.19,539.84
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,754.63,571.71
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,796.76,599.28
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,837.1,625.33
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,872.74,648.69
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,905.75,670.14
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,932.75,686.35
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,956.69,700.46
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,975.52,712.64
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,991.03,722.72
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,1001.17,727.85
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,1007.83,730.82
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,1009.0,731.46
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,1006.64,729.94
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,997.27,724.35
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,984.46,716.66
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,966.81,705.52
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,945.94,692.35
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,916.56,673.57
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,890.03,656.78
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,853.48,634.15
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,814.73,609.89
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,769.31,579.82
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,722.79,548.72
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,670.6,513.72
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,620.11,478.46
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,560.19,433.94
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,501.8,389.58
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,437.69,340.33
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,376.81,292.12
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,307.81,236.38
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,243.76,183.23
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,173.45,125.21
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,114.8,76.33
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,50.7,7.29
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,13.27,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,21.53,9.58
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,28.62,18.36
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,35.23,24.51
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,66.17,34.21
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,114.36,63.09
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,164.95,101.25
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,224.02,149.95
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,280.16,198.45
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,339.18,248.97
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,396.44,297.28
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,457.68,347.17
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,513.79,392.51
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,569.93,436.57
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,623.19,476.38
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,675.59,514.37
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,723.54,546.49
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,769.74,576.47
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,811.52,602.98
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,850.93,627.56
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,885.62,649.81
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,917.42,670.02
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,942.94,686.26
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,964.93,700.23
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,983.58,711.8
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,998.81,721.22
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,1007.12,725.07
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,1011.83,726.75
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,889.46,644.88
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,748.71,540.7
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,880.34,640.87
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,986.01,712.31
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,968.15,701.85
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,947.06,690.21
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,824.15,608.34
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,690.08,509.97
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,584.96,435.17
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,477.01,356.39
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,618.57,467.97
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,720.19,544.96
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,668.34,509.69
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,618.1,474.97
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,559.12,431.41
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,501.36,387.75
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,437.3,338.7
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,376.38,290.57
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,305.9,233.85
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,242.22,181.13
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,171.53,122.96
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,113.97,74.68
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,49.44,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,20.65,8.61
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,30.18,19.65
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,39.0,27.73
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,69.04,37.69
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,116.54,66.22
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,161.9,109.76
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,189.88,140.08
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,245.36,177.99
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,336.96,247.49
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,393.27,294.06
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,451.43,340.74
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,506.52,384.29
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,561.87,426.65
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,616.04,465.94
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,668.38,502.67
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,715.21,534.54
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,760.42,563.74
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,802.52,589.27
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,842.49,612.96
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,877.12,634.05
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,909.01,653.21
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,935.57,668.08
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,959.05,680.97
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,977.51,692.09
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,992.57,701.21
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,1001.69,705.34
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,1007.26,707.43
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,1007.77,707.97
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,1004.7,706.48
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,995.57,701.4
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,982.97,694.33
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,964.5,683.72
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,942.78,671.18
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,723.29,527.1
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,497.02,363.01
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,509.25,375.86
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,518.32,385.09
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,470.46,351.52
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,423.49,318.41
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,397.79,301.56
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,370.53,283.07
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,435.52,335.29
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,469.43,362.15
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,420.8,324.88
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,371.38,285.98
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,302.61,230.9
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,240.19,179.31
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,170.14,121.67
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,110.98,71.82
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,47.39,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,13.27,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,22.52,9.46
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,34.03,22.86
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,46.27,33.91
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,74.31,44.99
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,118.27,71.94
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,164.33,106.06
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,216.21,147.51
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,255.22,185.26
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,279.01,208.31
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,345.32,257.2
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,435.18,323.98
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,456.3,339.49
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,457.43,338.58
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,541.24,399.37
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,645.05,471.2
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,692.02,502.5
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,737.87,532.41
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,714.5,512.03
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,671.39,477.86
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,731.39,520.06
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,796.75,564.02
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,803.95,567.31
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,808.57,569.59
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,839.15,590.35
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,868.47,609.99
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,886.76,622.96
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,903.15,634.91
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,948.38,670.25
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,977.63,689.36
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,974.5,688.94
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,962.1,683.14
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,943.59,673.55
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,922.04,662.03
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,895.69,647.33
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,866.49,630.64
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,801.26,590.54
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,732.7,545.55
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,606.56,455.84
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,476.79,360.89
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,462.81,353.53
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,437.7,337.14
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,375.84,290.87
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,311.05,241.69
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,267.25,208.32
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,224.51,174.74
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,180.47,138.91
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,138.65,104.15
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,95.66,68.55
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,56.58,35.54
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,25.37,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,20.31,7.57
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,32.05,21.27
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,43.15,31.38
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,71.07,41.9
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,115.47,68.65
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,162.34,103.47
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,214.94,145.64
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,267.35,189.12
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,323.34,234.83
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,377.98,277.78
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,434.82,320.42
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,488.73,361.11
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,544.75,402.01
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,595.81,438.3
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,646.26,473.21
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,692.74,505.67
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,738.01,535.87
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,778.49,562.83
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,816.91,588.39
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,751.65,541.6
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,661.89,474.82
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,661.8,474.44
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,659.93,472.05
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,816.61,586.04
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,963.61,682.59
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,971.68,687.28
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,982.2,695.14
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,982.36,696.01
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,979.14,694.98
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,864.37,620.34
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,739.77,531.84
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,836.61,605.79
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,914.22,659.17
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,885.1,641.1
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,853.6,622.38
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,816.75,600.38
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,780.78,578.77
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,734.66,549.21
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,687.78,518.77
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,471.13,360.02
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,263.1,200.07
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,380.18,294.57
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,467.91,361.63
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,404.13,312.32
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,341.66,263.46
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,275.02,210.04
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,214.95,160.44
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,148.23,105.69
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,92.54,58.42
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,33.75,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.51,6.51
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.51,21.58
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,44.81,32.75
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,72.14,43.56
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,116.07,70.35
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,162.49,104.94
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,214.74,147.09
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,266.71,191.05
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,322.42,238.0
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,376.35,282.58
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,432.82,328.02
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,486.59,370.86
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,542.52,414.13
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,593.73,452.45
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,645.16,490.01
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,691.88,523.89
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,737.36,555.14
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,778.83,581.82
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,816.78,605.8
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,850.92,628.0
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,882.57,648.44
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,906.88,662.93
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,932.28,678.15
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,949.92,689.64
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,964.4,699.2
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,968.62,702.2
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,974.75,706.64
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,974.12,706.48
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,976.18,708.26
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,967.85,703.66
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,956.17,697.04
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,819.75,604.12
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,681.2,501.53
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,775.54,576.43
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,847.89,630.43
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,736.11,553.17
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,625.98,472.57
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,479.12,364.65
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,343.02,261.17
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,485.9,376.54
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,583.35,453.95
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,525.77,410.26
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,469.34,367.14
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,404.86,316.79
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,343.96,267.85
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,275.03,211.11
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,215.33,160.66
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,148.29,105.24
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,92.65,57.11
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,33.56,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.72,5.43
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.52,19.86
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,41.68,30.06
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,58.18,38.02
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,64.3,47.5
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,105.97,80.31
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,152.0,116.2
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,214.97,157.86
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,320.36,237.11
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,375.31,283.14
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,434.81,331.7
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,438.96,336.41
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,417.68,318.71
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,385.19,292.88
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,343.79,259.58
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,468.21,354.45
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,605.3,455.73
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,602.86,450.85
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,593.65,441.56
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,633.26,470.04
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,676.87,500.86
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,391.39,294.21
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,96.08,68.64
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,533.97,409.24
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,971.49,713.11
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,980.25,716.46
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,985.5,720.44
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,985.69,720.83
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,982.34,719.06
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,972.11,712.85
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,958.51,704.56
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,940.05,694.54
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,918.42,682.43
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,759.79,571.99
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,591.24,444.17
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,540.95,409.36
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,491.58,374.23
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,614.34,473.47
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,697.7,538.97
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,518.23,404.17
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,350.42,272.6
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,433.87,341.64
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,480.87,379.5
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,416.71,328.45
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,355.9,278.92
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,286.91,221.23
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,224.78,168.03
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,155.39,109.94
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,97.44,58.25
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,35.13,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
