Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,17.93,4.34
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,28.95,18.52
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,39.37,28.07
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,66.02,37.8
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,110.85,64.52
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,157.91,106.55
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,193.28,140.49
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,203.85,153.54
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,200.62,153.74
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,275.42,210.19
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,364.81,277.79
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,415.55,316.54
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,469.46,357.26
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,508.93,385.67
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,547.39,412.74
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,561.4,421.55
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,570.57,426.63
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,633.5,472.24
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,703.01,521.43
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,679.8,501.92
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,648.77,477.18
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,693.88,509.55
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,736.53,539.66
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,736.26,538.56
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,734.3,536.58
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,779.57,569.19
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,829.73,604.33
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,908.4,664.32
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,970.87,706.07
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,898.78,658.33
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,814.85,596.19
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,871.82,643.14
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,912.46,672.36
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,543.85,414.99
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,160.02,118.6
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,154.26,114.92
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,148.61,110.79
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,243.83,185.45
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,334.6,255.04
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,374.37,287.81
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,405.64,313.7
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,383.56,297.86
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,356.98,278.12
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,304.57,237.45
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,254.82,197.91
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,201.07,154.0
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,151.67,112.91
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,100.32,70.74
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,51.38,28.57
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,20.68,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,17.38,3.32
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,37.11,25.24
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,56.42,42.55
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,77.09,55.78
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,106.34,77.23
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,145.51,104.85
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,192.3,139.51
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,235.24,174.18
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,279.67,209.63
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,318.54,240.45
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,355.66,268.95
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,434.44,329.58
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,535.75,406.96
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,588.38,445.43
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,639.83,482.3
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,686.5,515.57
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,732.02,546.79
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,590.47,440.35
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,414.6,304.85
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,412.8,303.81
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,410.39,301.66
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,464.4,339.83
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,519.66,378.0
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,740.73,541.64
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,954.09,686.26
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,962.96,690.56
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,968.59,694.66
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,619.81,459.24
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,237.14,173.93
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,605.36,453.89
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,940.85,681.76
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,921.11,666.57
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,898.48,652.54
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,870.61,635.12
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,840.21,616.04
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,805.51,593.74
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,765.81,567.98
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,720.71,538.63
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,674.63,508.14
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,621.03,471.33
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,567.72,433.89
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,429.52,330.36
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,307.49,236.6
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,319.49,247.02
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,323.95,248.86
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,256.81,194.49
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,196.69,144.83
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,130.56,90.9
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,74.23,40.27
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,26.57,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.18,2.37
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,30.7,19.77
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,43.49,31.4
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,69.99,42.5
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,114.21,69.31
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,160.65,103.62
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,212.92,145.43
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,264.68,188.41
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,320.34,234.28
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,374.42,277.81
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,430.69,321.64
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,483.91,363.16
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,537.96,404.15
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,589.13,441.14
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,641.07,477.56
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,627.42,463.59
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,593.19,434.48
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,594.14,433.95
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,588.71,428.64
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,526.82,383.74
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,456.03,332.06
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,689.62,505.36
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,925.6,663.73
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,774.7,558.0
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,600.0,430.28
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,791.98,572.29
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,972.52,693.58
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,971.36,691.53
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,966.89,689.14
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,955.77,682.65
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,941.49,674.3
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,921.65,663.42
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,898.93,650.73
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,855.31,623.39
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,808.05,592.69
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,683.61,505.01
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,563.83,418.59
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,467.28,349.92
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,384.15,289.0
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,263.79,199.85
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,152.02,114.09
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,133.78,100.52
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,115.59,86.61
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,96.12,71.63
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,76.61,56.3
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,58.64,41.87
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.6,27.1
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,26.07,14.96
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,1.71
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.79,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,83.32,62.19
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,158.73,121.58
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,93.11,69.15
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.84
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,71.59,51.57
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,118.81,88.19
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,130.9,97.0
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,143.03,105.8
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,335.36,251.51
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,536.53,394.13
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,592.01,430.29
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,649.16,467.85
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,561.63,405.36
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,464.54,335.61
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,432.4,313.38
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,399.01,289.64
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,581.61,420.82
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,769.71,547.43
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,796.06,563.59
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,826.97,584.06
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,881.62,623.23
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,934.64,659.96
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,925.03,654.54
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,912.44,648.02
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,567.31,417.02
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,206.6,151.26
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,308.47,228.69
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,405.92,299.81
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,429.02,318.61
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,457.68,341.67
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,304.65,229.53
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,161.2,120.29
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,190.22,144.11
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,225.05,171.92
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,342.54,266.16
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,429.41,332.75
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,365.06,282.55
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,305.06,235.05
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,237.8,180.8
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,178.01,131.46
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,115.19,79.91
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,55.55,24.45
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,21.13,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.68,0.53
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.22,20.19
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.25,33.0
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,71.02,44.6
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,114.44,71.24
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,159.86,104.54
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,211.91,145.93
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,252.94,183.97
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,284.36,212.37
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,346.83,259.79
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,428.45,322.07
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,481.96,363.52
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,536.38,404.43
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,479.66,360.05
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,391.56,290.54
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,442.99,328.04
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,496.82,366.01
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,551.9,403.99
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,609.79,443.17
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,546.25,396.84
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,473.05,343.67
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,563.62,407.85
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,653.51,468.94
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,678.72,485.9
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,703.63,503.14
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,833.12,596.7
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,953.6,678.65
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,951.56,676.98
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,946.41,674.67
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,803.01,577.78
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,649.32,468.79
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,463.66,340.35
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,265.66,195.88
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,228.15,168.98
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,190.82,141.35
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,489.03,373.04
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,741.85,557.13
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,624.1,471.02
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,513.23,389.71
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,537.19,411.88
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,544.36,420.56
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,480.57,372.98
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,422.46,328.7
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,358.24,278.81
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,298.47,230.98
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,229.79,174.85
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,169.19,124.57
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,103.34,70.78
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,48.1,17.27
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,18.38,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,33.97,22.28
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,51.16,37.82
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,74.43,48.37
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,116.86,74.96
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,161.33,107.52
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,212.1,147.55
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,262.27,189.04
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,316.55,233.93
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,369.35,276.9
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,424.12,320.46
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,476.5,360.94
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,530.1,401.15
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,580.12,437.69
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,630.42,473.42
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,676.01,505.91
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,720.79,537.21
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,761.37,564.01
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,800.52,588.62
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,746.45,545.9
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,674.84,490.07
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,583.15,424.75
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,484.27,352.8
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,613.58,446.98
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,746.97,539.89
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,634.59,459.19
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,518.18,375.25
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,634.46,460.28
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,750.46,541.78
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,679.58,492.2
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,616.69,448.24
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,769.15,564.23
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,892.46,652.83
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,862.98,633.68
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,828.29,612.07
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,699.53,522.08
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,577.23,432.31
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,625.82,472.92
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,655.38,498.51
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,600.94,460.22
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,547.04,421.84
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,487.07,377.14
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,426.28,330.77
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,361.19,280.13
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,300.74,231.66
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,233.41,176.8
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,173.88,127.34
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,109.34,74.42
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,47.76,12.53
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,18.29,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,25.81,15.59
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,34.9,24.14
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,58.54,31.7
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,104.29,57.72
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,152.88,93.56
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,207.96,138.5
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,248.33,180.46
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,265.36,200.19
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,336.24,253.45
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,437.72,331.95
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,492.56,375.4
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,548.9,418.64
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,520.1,394.11
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,460.85,344.86
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,477.69,356.56
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,492.68,366.43
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,503.38,372.52
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,512.69,377.53
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,425.49,313.95
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,333.2,245.68
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,531.32,392.9
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,734.09,535.93
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,854.23,625.77
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,965.24,700.66
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,858.68,627.14
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,731.23,531.36
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,634.56,463.57
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,535.97,392.63
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,624.67,458.87
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,711.25,521.67
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,538.22,398.01
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,368.11,272.68
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,339.93,252.94
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,303.47,226.53
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,284.67,213.53
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,265.88,200.38
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,272.14,205.94
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,270.25,205.34
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,344.07,265.53
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,406.31,315.49
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,362.04,281.91
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,317.71,247.88
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,329.37,257.17
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,322.97,249.97
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,252.52,191.65
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,188.97,138.08
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,117.79,79.31
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,55.36,8.07
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,20.08,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.3,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,32.94,21.25
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,49.99,36.77
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,73.68,52.17
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,104.83,74.5
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,141.95,99.9
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,193.31,138.09
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,244.68,176.04
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,317.6,233.37
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,318.33,240.66
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,289.43,220.39
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,397.57,303.86
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,543.28,415.06
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,595.58,453.9
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,648.18,492.24
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,695.28,525.81
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,740.84,556.63
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,781.48,582.59
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,819.98,606.79
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,786.67,581.33
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,729.79,534.69
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,833.67,614.01
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,933.22,681.05
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,950.66,691.72
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,964.7,700.79
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,972.94,706.17
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,977.64,709.39
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,903.71,660.77
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,815.84,594.98
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,748.21,547.82
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,687.64,504.46
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,809.53,599.42
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,904.06,666.19
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,864.41,639.95
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,822.2,612.64
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,783.3,587.22
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,742.83,560.5
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,696.53,529.57
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,649.44,496.86
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,594.32,457.93
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,539.89,418.58
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,478.13,371.89
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,416.3,324.12
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,350.08,272.13
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,289.08,222.87
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,217.84,164.82
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,151.8,110.58
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,89.47,59.59
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,30.68,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,12.76,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.81,18.52
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.12,30.8
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,66.43,40.76
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,109.74,66.45
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,155.55,99.9
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,207.96,141.77
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,239.33,174.91
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,253.03,190.91
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,325.09,244.73
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,426.47,322.56
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,480.64,365.73
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,535.64,408.54
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,588.25,447.79
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,639.52,485.05
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,528.03,399.16
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,381.3,283.8
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,586.13,441.87
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,811.1,602.36
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,845.0,623.22
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,876.4,643.43
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,902.82,660.47
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,930.06,678.09
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,947.17,688.76
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,960.97,697.38
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,968.55,700.91
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,972.66,702.33
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,873.29,635.06
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,754.9,547.26
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,861.62,629.13
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,941.89,684.55
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,759.66,559.11
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,563.79,414.03
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,716.44,531.9
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,834.86,617.4
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,796.76,591.63
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,756.8,565.49
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,614.95,464.48
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,482.06,364.92
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,529.07,404.67
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,554.4,426.7
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,491.46,379.04
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,431.16,332.68
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,363.38,280.0
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,298.7,228.25
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,227.53,170.46
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,165.81,119.49
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,98.67,64.58
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,34.52,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.8,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,33.52,21.51
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,51.12,37.64
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,72.16,46.84
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,114.38,72.46
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,157.72,102.94
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,210.85,144.28
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,263.46,188.46
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,320.49,236.35
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,375.38,281.63
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,434.55,329.29
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,489.66,372.72
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,546.81,416.27
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,599.66,455.6
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,652.93,494.13
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,700.75,528.65
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,747.19,560.15
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,788.31,586.47
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,828.56,611.92
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,862.36,633.83
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,893.47,653.89
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,919.1,668.93
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,941.58,681.88
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,959.29,693.13
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,973.67,702.32
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,981.27,706.09
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,985.36,707.75
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,983.44,706.81
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,978.01,703.78
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,966.31,696.83
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,951.31,687.88
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,936.28,680.14
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,912.38,666.57
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,881.59,647.37
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,848.29,626.45
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,808.95,601.11
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,767.72,574.31
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,718.82,541.91
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,671.74,510.42
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,616.35,471.91
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,561.33,432.38
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,498.05,385.54
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,437.31,339.25
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,368.75,285.47
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,305.05,233.93
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,229.46,172.29
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,165.93,119.54
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,97.54,63.01
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,32.56,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,15.13,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,33.5,21.37
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,52.55,38.81
