Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,76.82,51.62
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,115.84,75.49
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,157.47,104.71
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,208.49,144.16
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,259.79,186.9
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,316.02,233.78
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,369.76,277.88
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,428.07,324.69
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,482.16,367.25
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,537.26,409.31
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,589.97,448.62
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,644.2,487.96
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,690.97,521.84
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,736.5,553.51
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,778.99,580.76
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,820.01,606.67
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,851.91,627.15
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,883.29,647.24
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,913.19,665.18
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,940.56,681.35
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,957.86,692.3
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,971.75,701.18
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,979.74,704.92
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,984.17,706.52
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,983.09,705.84
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,978.45,703.03
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,967.3,696.46
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,952.72,687.82
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,932.45,676.65
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,909.04,663.47
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,877.54,643.84
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,848.76,626.03
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,810.2,602.46
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,769.64,577.3
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,721.98,545.74
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,673.28,513.07
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,618.45,475.51
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,565.9,437.52
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,503.71,390.65
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,443.57,344.07
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,376.04,291.02
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,313.12,239.85
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,240.45,180.01
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,176.62,126.36
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,103.98,65.45
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,33.05,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,8.36,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,26.66,15.89
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,39.27,27.78
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,70.76,47.29
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,103.9,71.95
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,140.06,99.27
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,179.26,130.0
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,101.99,73.75
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,137.5,104.25
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,269.62,205.06
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,253.96,192.6
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,234.88,177.68
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,381.64,289.62
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,547.71,411.08
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,577.64,431.14
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,605.24,450.05
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,701.08,522.86
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,806.37,597.72
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,840.0,619.5
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,871.13,640.15
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,897.23,657.49
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,924.36,675.59
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,940.76,686.32
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,953.83,695.07
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,962.41,699.63
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,967.53,702.08
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,966.36,701.99
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,961.69,699.79
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,951.08,693.84
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,937.09,685.81
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,841.01,622.41
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,736.44,545.45
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,796.28,594.67
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,835.52,623.26
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,797.55,598.14
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,757.6,572.02
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,709.54,540.16
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,660.69,507.32
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,514.14,398.71
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,381.67,296.69
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,417.07,326.42
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,430.41,336.84
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,363.74,283.75
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,301.71,232.9
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,228.01,171.9
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,163.29,117.41
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,95.57,59.12
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,27.53,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.53,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.48,15.02
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,37.73,26.77
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,60.31,36.08
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,105.11,62.18
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,152.45,96.99
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,206.14,140.2
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,259.47,185.14
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,316.77,232.99
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,372.08,278.01
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,429.37,322.86
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,484.13,365.7
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,540.87,408.56
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,592.14,445.62
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,642.94,481.16
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,690.76,513.58
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,737.34,543.5
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,778.24,568.4
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,817.14,591.67
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,851.31,612.81
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,882.89,632.22
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,911.65,649.06
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,941.46,666.52
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,958.76,676.85
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,972.61,685.24
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,981.41,691.27
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,986.62,695.26
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,984.82,694.43
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,979.38,691.55
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,969.34,686.58
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,955.78,679.51
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,935.5,667.73
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,912.0,654.01
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,879.09,634.75
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,843.93,613.92
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,810.39,593.55
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,769.77,568.23
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,722.98,538.8
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,674.93,508.0
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,620.1,471.54
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,565.35,432.87
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,506.3,389.17
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,447.09,343.99
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,378.99,291.51
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,315.4,240.45
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,242.89,180.64
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,179.02,126.63
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,104.95,62.11
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,33.21,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,23.89,13.51
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,34.95,24.19
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,56.37,31.7
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,102.1,57.18
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,151.15,92.88
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,206.1,136.88
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,260.55,182.61
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,318.63,231.12
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,375.17,277.82
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,434.93,325.59
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,427.2,321.08
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,390.95,292.48
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,426.27,317.54
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,461.75,341.82
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,499.64,368.3
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,538.28,394.93
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,533.79,389.61
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,525.71,381.94
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,701.83,512.62
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,885.66,636.22
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,800.25,575.97
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,691.65,495.62
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,831.76,598.73
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,963.17,684.31
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,969.94,686.47
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,973.21,687.83
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,971.46,687.04
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,966.22,684.26
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,953.33,677.34
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,937.19,668.49
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,921.46,660.84
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,896.93,647.54
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,765.66,560.82
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,629.72,463.45
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,701.84,521.0
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,749.87,557.25
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,703.73,526.83
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,654.63,494.62
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,598.47,455.81
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,542.85,416.31
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,480.18,369.58
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,420.07,323.45
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,351.85,270.29
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,288.63,219.31
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,213.43,158.15
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,150.44,105.96
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,84.19,47.36
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,19.57,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,25.17,14.3
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,37.86,26.49
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,59.75,35.72
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,104.38,61.36
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,149.35,97.1
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,191.34,132.95
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,210.64,155.38
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,211.62,160.63
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,254.26,192.78
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,302.21,228.48
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,347.04,261.17
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,394.44,295.06
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,350.79,261.48
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,297.41,220.37
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,331.52,244.96
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,366.55,269.45
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,360.05,263.39
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,352.61,256.93
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,466.98,338.8
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,590.29,422.98
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,584.47,416.38
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,577.14,409.93
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,566.01,402.4
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,547.24,389.82
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,576.9,410.75
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,599.7,426.76
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,632.6,450.74
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,664.52,473.94
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,693.4,495.34
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,711.8,510.05
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,811.69,584.77
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,885.29,634.82
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,739.74,538.98
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,592.34,433.65
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,500.01,370.63
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,420.3,314.04
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,550.34,416.35
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,643.62,488.49
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,587.61,448.77
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,532.23,409.39
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,469.35,362.49
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,409.21,316.24
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,341.21,262.78
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,278.4,211.77
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,204.41,151.34
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,142.68,100.07
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,73.74,38.59
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,24.39,13.45
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,37.12,25.7
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,58.08,34.47
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,101.55,59.19
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,147.43,92.09
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,200.35,134.0
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,252.87,177.78
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,309.29,224.6
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,363.97,269.63
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,420.51,314.89
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,474.69,357.78
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,530.77,400.9
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,580.82,437.97
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,630.27,473.66
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,676.85,507.07
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,722.19,538.42
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,761.78,563.77
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,799.27,587.49
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,832.53,609.14
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,863.29,629.09
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,889.52,645.09
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,908.76,656.52
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,925.43,667.4
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,938.89,676.3
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,950.64,684.25
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,953.97,686.86
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,758.44,553.4
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,537.47,391.11
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,746.08,548.35
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,919.98,668.53
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,898.38,653.9
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,873.86,638.87
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,843.75,620.37
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,811.16,600.13
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,771.2,575.41
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,732.15,551.05
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,686.71,520.79
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,640.12,489.17
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,585.01,450.16
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,530.47,410.57
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,470.63,365.28
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,412.42,319.88
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,344.89,266.1
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,282.45,214.77
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,212.14,156.54
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,150.67,104.62
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,68.35,31.34
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,27.68,15.9
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,45.84,33.13
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,70.89,47.99
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,112.2,74.53
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,153.38,104.08
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,202.87,142.02
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,251.56,180.82
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,304.57,222.86
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,355.68,262.93
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,409.87,304.32
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,460.21,342.27
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,511.91,380.22
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,561.03,415.6
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,609.45,449.69
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,653.6,480.84
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,697.15,511.11
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,735.32,536.52
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,771.95,560.56
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,803.89,581.74
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,833.9,601.51
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,734.82,529.83
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,615.56,442.97
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,680.93,490.12
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,741.83,532.62
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,828.71,594.39
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,911.36,651.92
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,908.12,649.42
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,902.02,645.91
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,885.5,635.37
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,866.51,623.34
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,843.03,608.77
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,815.05,591.26
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,796.64,581.32
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,772.13,567.2
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,730.89,541.24
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,688.52,514.12
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,638.17,480.22
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,590.77,447.61
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,534.56,407.93
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,479.74,368.32
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,421.15,324.48
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,364.69,281.02
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,299.14,229.95
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,239.13,181.76
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,174.34,128.74
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,112.46,77.69
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,51.57,19.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,12.78,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,23.25,12.21
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,35.62,24.39
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,56.47,33.35
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,100.6,58.25
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,146.88,90.95
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,199.94,131.87
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,252.61,174.89
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,309.22,220.87
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,364.35,265.13
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,421.44,309.62
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,475.3,350.6
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,530.98,391.52
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,582.16,427.24
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,632.95,461.49
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,585.55,424.38
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,509.37,366.56
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,553.19,396.35
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,601.56,427.5
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,566.15,401.73
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,529.23,375.34
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,724.04,514.26
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,917.75,636.39
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,934.17,644.51
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,947.26,653.05
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,954.56,657.81
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,958.38,660.59
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,956.75,660.73
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,951.65,658.93
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,940.11,653.33
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,925.21,645.8
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,903.35,634.67
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,883.87,624.98
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,851.79,607.13
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,817.42,587.62
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,777.58,564.92
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,735.95,540.6
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,688.14,510.5
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,641.66,480.76
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,585.81,442.58
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,530.51,403.65
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,468.39,357.65
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,408.62,311.92
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,340.49,259.25
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,277.62,208.71
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,205.27,149.49
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,142.6,96.96
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,63.55,18.54
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,21.24,10.46
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,32.8,21.97
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,52.25,29.26
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,96.93,53.67
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,144.78,87.99
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,198.71,130.68
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,252.67,175.3
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,310.4,222.27
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,365.5,265.37
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,423.64,308.15
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,478.28,349.62
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,533.5,390.26
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,524.91,381.89
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,491.4,354.86
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,474.32,342.65
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,451.35,325.57
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,618.38,447.68
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,803.05,571.14
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,836.66,590.32
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,867.68,609.55
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,888.25,621.05
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,913.23,635.39
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,925.5,642.47
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,938.78,650.41
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,950.69,659.11
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,954.13,662.74
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,951.69,662.26
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,945.81,659.85
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,933.59,653.64
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,918.08,645.52
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,565.56,414.07
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,188.92,136.78
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,516.76,385.97
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,800.73,580.13
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,760.03,552.08
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,717.82,525.81
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,669.5,495.36
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,620.62,462.76
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,564.39,424.38
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,509.06,385.49
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,445.96,339.62
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,385.59,294.19
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,315.03,239.3
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,253.25,189.5
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,182.9,132.51
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,122.82,82.74
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,55.58,8.43
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,23.77,12.05
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,38.21,26.35
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,58.29,35.93
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,100.44,60.28
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,145.65,92.61
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,198.03,133.83
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,249.34,176.27
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,304.92,222.07
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,359.07,266.25
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,415.54,310.98
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,468.62,351.64
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,522.64,391.5
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,573.28,427.72
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,623.54,462.44
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,669.15,493.56
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,713.11,522.68
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,752.6,545.98
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,790.18,567.27
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,822.99,585.57
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,853.36,601.87
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,885.98,617.84
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,912.87,629.68
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,866.56,598.86
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,803.14,552.26
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,783.58,538.59
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,767.84,526.64
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,808.28,554.81
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,840.27,577.13
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,890.15,613.4
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,919.66,632.22
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,838.21,583.97
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,747.34,525.23
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,788.79,559.63
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,811.71,576.55
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,725.74,523.0
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,639.0,465.29
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,644.7,473.63
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,633.54,469.37
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,579.72,433.21
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,524.33,395.09
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,461.92,349.7
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,401.93,304.44
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,332.85,251.1
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,269.36,200.13
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,196.18,140.87
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,133.45,88.35
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,58.13,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,11.8,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.33,9.97
