Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,33.12,22.06
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,51.62,29.05
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,96.26,53.08
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,143.77,86.56
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,198.69,129.8
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,252.9,175.23
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,310.82,223.51
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,368.94,271.23
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,427.17,317.64
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,482.57,360.22
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,538.41,401.42
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,590.12,438.3
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,641.13,473.32
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,687.85,505.51
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,732.98,534.19
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,773.67,558.78
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,812.2,581.64
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,845.54,603.04
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,876.08,622.67
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,901.65,637.88
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,924.11,651.15
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,940.71,661.69
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,953.85,670.21
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,960.48,673.9
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,963.52,675.5
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,961.1,674.77
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,955.1,671.98
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,943.16,665.99
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,927.8,657.91
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,906.3,645.59
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,881.69,631.31
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,850.11,612.45
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,815.97,591.83
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,780.31,570.93
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,737.84,545.12
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,689.66,513.9
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,640.57,481.57
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,584.49,442.81
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,530.77,404.14
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,467.66,357.35
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,407.03,310.8
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,337.33,256.25
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,273.25,204.08
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,198.67,142.75
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,135.16,88.51
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,58.76,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,20.4,9.06
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,31.33,20.64
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,49.78,27.37
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,95.63,51.76
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,144.15,85.99
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,199.85,129.97
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,255.35,176.49
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,316.19,226.92
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,373.33,273.04
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,432.34,318.76
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,488.22,361.64
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,544.43,403.27
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,597.37,441.24
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,648.61,476.87
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,696.18,509.82
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,742.11,539.53
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,783.0,564.91
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,821.52,588.55
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,854.91,609.06
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,885.41,627.68
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,910.59,642.1
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,932.52,654.51
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,949.69,664.85
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,963.37,673.14
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,969.6,675.59
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,972.19,675.98
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,969.7,674.8
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,963.59,671.58
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,951.02,665.05
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,935.01,656.5
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,913.28,644.8
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,888.42,631.17
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,855.55,611.58
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,815.76,587.44
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,775.03,562.49
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,732.53,536.07
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,682.62,504.25
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,634.33,472.67
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,577.1,433.3
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,520.62,393.31
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,456.28,346.22
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,394.75,299.57
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,324.86,245.39
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,260.83,193.78
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,185.64,132.65
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,121.87,78.5
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,52.35,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,7.86,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,24.49,11.64
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,39.28,27.26
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,60.8,39.08
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,103.62,64.56
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,129.76,90.34
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,138.39,103.36
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,190.47,140.91
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,255.65,189.24
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,255.93,191.57
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,243.51,182.69
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,262.01,196.37
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,279.88,209.23
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,346.58,257.93
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,419.35,309.84
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,455.89,334.66
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,493.29,359.94
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,505.98,367.25
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,517.26,373.64
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,523.1,377.29
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,527.76,380.16
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,575.71,413.32
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,624.86,446.61
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,798.04,572.13
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,959.51,678.12
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,966.92,682.31
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,970.77,685.83
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,968.28,685.08
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,962.23,682.25
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,949.66,674.05
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,933.65,663.84
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,911.67,652.58
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,892.0,642.82
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,860.98,624.28
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,827.27,603.91
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,786.62,579.61
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,744.07,553.67
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,694.9,521.62
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,644.73,488.35
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,589.82,449.81
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,533.41,409.05
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,469.49,360.62
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,407.99,312.47
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,336.64,256.09
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,271.05,202.27
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,195.31,139.95
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,130.85,83.25
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,48.22,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,20.65,8.63
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,33.59,22.67
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,53.27,31.66
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,97.91,56.19
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,145.61,90.39
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,199.34,132.91
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,253.06,177.23
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,310.88,224.62
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,366.55,269.68
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,423.92,314.59
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,478.58,357.47
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,533.95,399.73
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,586.34,438.14
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,637.09,474.41
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,682.99,505.96
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,727.51,535.67
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,767.49,560.56
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,805.32,583.78
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,838.47,604.95
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,869.02,624.42
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,891.21,637.59
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,910.07,648.72
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,925.52,658.69
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,937.71,666.72
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,942.0,670.25
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,942.89,671.8
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,939.24,670.22
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,932.25,666.65
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,916.65,658.0
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,898.04,647.47
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,571.19,423.94
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,225.03,164.78
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,399.57,298.16
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,562.93,417.31
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,439.8,328.21
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,323.13,242.05
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,465.14,354.2
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,580.86,442.61
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,340.43,262.52
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,104.2,76.87
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,87.76,64.5
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,71.29,51.65
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,55.32,38.92
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,26.15
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,14.97
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.42
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,17.77,6.15
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,35.29,23.81
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,53.45,32.71
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,95.5,56.25
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,139.51,86.49
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,192.85,127.94
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,245.83,172.86
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,302.93,221.43
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,358.45,267.94
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,418.65,317.02
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,473.23,360.63
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,528.32,403.27
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,580.06,442.27
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,631.55,480.0
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,677.71,513.75
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,722.34,544.21
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,763.02,570.51
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,801.56,595.07
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,834.42,616.58
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,864.5,636.17
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,886.62,649.11
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,905.24,659.75
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,807.02,591.15
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,688.29,501.25
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,821.76,601.86
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,941.77,682.83
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,938.6,680.33
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,931.97,676.53
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,918.75,668.77
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,902.29,659.0
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,884.78,648.39
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,858.81,632.15
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,734.21,546.97
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,604.43,451.23
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,584.14,439.95
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,560.81,425.75
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,580.17,443.36
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,583.58,448.79
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,539.38,417.22
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,493.14,383.3
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,429.6,333.94
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,369.03,285.52
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,301.96,231.13
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,240.45,179.65
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,164.99,117.35
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,103.34,61.64
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,37.21,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,17.4,5.45
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,34.54,23.13
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,52.38,32.05
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,94.26,55.58
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,139.52,87.71
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,191.7,128.98
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,243.44,172.43
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,299.51,219.55
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,353.87,265.01
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,411.27,311.87
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,425.75,325.04
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,417.79,318.56
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,510.17,390.32
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,623.5,476.33
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,569.37,431.7
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,484.72,363.39
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,495.34,369.9
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,504.39,374.79
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,518.69,384.57
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,532.41,393.9
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,543.76,401.33
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,554.9,408.62
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,610.82,449.08
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,674.25,493.96
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,510.51,376.14
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,335.85,247.19
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,587.99,437.64
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,823.42,605.67
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,866.35,638.72
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,895.4,658.78
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,872.71,644.3
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,847.14,628.25
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,803.31,599.68
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,762.57,573.09
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,627.79,476.72
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,501.08,382.13
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,537.56,413.53
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,556.75,430.94
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,505.29,393.3
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,457.18,357.36
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,392.14,306.56
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,331.35,257.85
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,262.61,202.28
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,200.96,151.21
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,128.02,91.38
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,69.69,39.28
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,25.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,4.34
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.44,21.45
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,53.26,37.85
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,74.73,55.85
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,97.08,73.68
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,120.82,92.3
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,155.29,119.01
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,194.83,149.75
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,242.06,185.84
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,295.66,226.69
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,346.35,265.39
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,401.79,307.26
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,408.86,311.14
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,411.05,311.02
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,505.11,382.05
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,610.53,459.36
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,615.85,460.91
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,618.57,460.95
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,685.25,509.62
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,760.27,562.62
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,731.11,538.45
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,701.48,514.48
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,679.76,498.27
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,648.84,475.75
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,659.25,483.74
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,676.58,496.07
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,617.02,453.51
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,564.64,415.85
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,589.1,434.99
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,611.78,452.31
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,313.19,238.06
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.52
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.63
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,21.26,11.52
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,22.22,12.38
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,27.53,16.74
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,32.84,21.13
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,28.97,18.11
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,25.1,15.05
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,21.23,11.91
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,17.36,8.73
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,13.02,5.13
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.69
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.37
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,29.93,19.48
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,26.07,16.17
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,43.96,30.97
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.63
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.66
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,104.01,79.27
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,143.16,110.24
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,148.81,114.47
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,154.55,118.84
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,230.38,178.21
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,307.55,237.2
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,231.7,178.25
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,155.13,118.2
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,167.39,127.91
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,179.75,137.57
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,240.9,185.18
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,302.86,232.68
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,283.97,217.66
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,264.92,202.76
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,244.26,187.01
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,223.51,171.15
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,185.34,141.61
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,147.32,111.92
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,286.5,222.07
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,424.24,327.61
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,384.62,297.5
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,345.35,268.01
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,257.61,200.74
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,166.6,129.16
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,123.15,94.86
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,80.28,60.41
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,70.58,52.71
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.02
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,20.94
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,12.74
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,5.64
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,13.99,1.97
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,28.01,18.18
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,46.02,32.77
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,64.32,48.53
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,85.05,65.93
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,105.99,83.13
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,116.14,91.1
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,126.16,98.8
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,128.12,99.84
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,129.92,100.74
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,183.09,142.73
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,237.87,185.12
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,284.88,220.83
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,334.02,257.59
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,392.03,301.43
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,455.74,348.77
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,524.4,399.18
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,601.09,454.1
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,647.82,487.49
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,695.97,521.64
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,659.53,493.06
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,612.68,457.55
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,562.73,420.99
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,503.39,377.27
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,515.63,386.84
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,527.62,395.86
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,448.92,338.29
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,369.85,279.7
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,447.85,339.75
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,533.95,403.71
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,514.16,390.23
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,493.73,376.85
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,528.52,405.73
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,567.06,436.58
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,549.1,424.71
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,528.06,410.79
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,493.36,386.22
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,456.9,359.92
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,409.79,324.3
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,362.84,288.06
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,363.65,288.49
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,349.51,275.33
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,278.66,216.68
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,213.69,161.66
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,143.03,101.91
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,79.56,33.06
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,28.84,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.14,0.83
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,26.73,16.97
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,42.26,23.66
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,87.74,47.35
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,136.16,81.98
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,191.53,126.95
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,246.52,174.38
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,306.85,226.11
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,363.61,273.74
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,422.32,321.15
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,478.27,365.34
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,534.57,407.99
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,586.5,446.1
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,636.91,481.78
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,683.85,513.8
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,729.12,542.09
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,769.71,566.49
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,807.96,588.91
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,841.1,609.46
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,871.36,628.1
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,896.64,642.93
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,918.78,655.8
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,934.42,665.28
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,946.49,672.68
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,953.02,677.48
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,955.86,680.16
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,952.69,678.57
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,945.86,674.88
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,932.88,666.15
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,916.37,655.38
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,893.87,642.24
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,868.21,627.15
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,837.18,608.56
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,803.4,588.11
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,762.76,563.57
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,720.2,537.42
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,675.83,509.02
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,626.03,476.22
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,568.94,435.8
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,512.32,394.38
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,448.73,345.76
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,387.59,297.16
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,317.74,241.13
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,252.4,186.47
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,173.72,120.28
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,103.04,32.76
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,37.91,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,12.31,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,24.98,15.58
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,40.14,21.69
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,87.95,45.98
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,138.87,82.75
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,198.25,131.86
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,255.05,181.95
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,315.36,235.23
