Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,373.84,286.0
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,434.06,336.66
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,492.4,384.68
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,549.46,430.1
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,602.77,471.42
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,655.22,510.82
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,703.64,545.91
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,750.22,577.14
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,791.82,604.39
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,830.92,629.59
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,864.35,651.89
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,894.7,672.04
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,920.34,687.85
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,942.5,701.31
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,958.52,711.84
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,970.86,720.04
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,977.53,724.59
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,980.4,726.77
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,977.61,725.08
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,971.04,721.03
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,958.27,713.25
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,941.86,703.17
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,918.81,688.44
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,892.49,671.56
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,858.99,649.76
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,822.89,626.1
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,781.16,599.33
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,741.9,574.03
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,691.97,539.7
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,640.97,503.84
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,582.08,459.67
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,523.72,414.64
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,456.89,361.74
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,392.83,309.13
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,320.79,249.06
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,253.34,190.78
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,171.64,120.47
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,97.94,18.85
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,36.21,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,12.4,0.0
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,25.12,15.82
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,39.48,21.53
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,87.43,45.58
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,139.25,83.14
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,199.41,132.98
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,256.67,183.29
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,317.44,236.42
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,376.57,286.69
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,437.22,336.0
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,494.2,381.84
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,551.99,426.54
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,605.0,466.18
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,656.91,503.67
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,704.93,537.8
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,751.07,567.81
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,791.94,592.63
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,830.22,615.29
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,863.97,635.83
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,894.67,654.2
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,919.66,667.49
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,941.25,678.55
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,957.22,688.23
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,969.48,695.75
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,975.62,699.12
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,977.95,700.29
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,974.15,698.33
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,966.58,694.21
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,952.83,687.97
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,935.48,679.45
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,911.99,666.25
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,885.26,650.95
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,852.38,630.27
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,816.8,607.71
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,774.66,582.3
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,730.59,555.17
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,684.41,524.97
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,632.86,490.06
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,573.86,447.41
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,515.48,403.77
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,449.84,352.28
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,386.93,301.03
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,314.8,241.88
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,247.52,184.5
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,166.42,114.84
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,92.68,0.18
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,34.35,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,17.67,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,34.54,23.5
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,53.23,38.42
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,76.5,57.14
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,101.94,77.65
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,128.7,99.17
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,168.07,129.63
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,211.43,163.16
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,263.36,202.36
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,322.41,246.57
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,347.76,265.98
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,369.01,281.7
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,319.9,244.3
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,258.97,196.99
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,296.6,225.34
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,334.2,252.86
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,474.44,357.36
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,626.22,464.4
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,660.27,486.11
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,694.37,508.69
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,703.45,512.7
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,710.42,515.56
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,710.08,514.23
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,707.93,511.8
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,625.22,453.49
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,547.77,398.17
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,549.63,400.77
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,550.78,402.23
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,743.04,544.25
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,901.55,649.39
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,736.16,540.29
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,558.24,413.42
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,443.15,332.6
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,323.49,244.4
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,391.57,299.47
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,444.28,341.62
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,359.83,278.02
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,273.27,211.97
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,241.53,188.54
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,210.02,164.51
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,176.88,138.26
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,144.26,111.83
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,109.45,83.37
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,75.71,55.26
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,44.91,28.89
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.84,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.33,19.1
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,45.69,28.68
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,90.61,53.33
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,137.84,86.85
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,192.35,130.2
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,246.22,175.25
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,304.52,223.82
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,360.72,270.17
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,419.07,316.76
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,474.42,360.35
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,530.61,403.23
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,582.39,441.67
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,633.89,478.84
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,680.75,511.45
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,726.24,542.32
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,766.38,567.97
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,804.33,591.51
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,837.14,612.68
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,867.28,632.11
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,897.34,650.22
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,928.93,669.23
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,944.48,678.68
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,956.41,686.11
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,962.3,689.14
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,964.46,690.0
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,960.6,687.98
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,953.05,683.83
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,938.52,675.98
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,920.49,666.02
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,896.46,651.69
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,869.32,635.4
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,833.73,613.95
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,800.9,594.2
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,757.8,567.94
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,713.0,540.1
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,661.47,505.92
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,609.3,469.32
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,551.56,427.25
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,492.76,383.11
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,425.43,330.98
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,361.65,279.67
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,286.69,218.63
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,219.36,161.76
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,139.73,93.48
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,66.31,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,15.3,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,30.23,19.58
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,45.48,28.68
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,88.85,52.23
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,134.48,84.31
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,187.54,126.33
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,240.46,170.62
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,297.86,218.7
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,353.18,264.72
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,411.51,311.97
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,466.49,355.62
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,522.24,398.47
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,574.34,437.33
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,625.08,474.1
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,671.38,507.76
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,716.31,539.79
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,679.54,508.42
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,621.78,461.86
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,657.32,487.81
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,693.19,513.22
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,710.17,523.71
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,725.61,533.22
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,830.98,611.2
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,927.38,675.92
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,933.37,678.19
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,935.85,679.1
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,931.32,676.57
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,923.31,671.97
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,909.91,664.36
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,893.19,654.69
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,868.37,639.35
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,840.66,622.14
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,806.66,600.93
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,770.44,578.04
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,729.8,552.46
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,685.01,523.58
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,632.98,487.33
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,580.82,449.63
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,521.13,405.44
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,462.85,361.06
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,395.67,308.57
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,332.37,257.38
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,259.12,197.47
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,193.64,142.34
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,119.77,78.37
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,41.89,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,17.22,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,33.54,21.82
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,48.53,31.78
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,88.08,54.68
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,129.87,83.14
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,181.51,122.87
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,232.8,165.76
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,288.21,212.41
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,316.63,240.24
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,329.04,252.64
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,297.65,229.58
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,251.11,192.89
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,342.68,263.43
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,442.49,338.56
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,480.75,366.57
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,522.64,397.09
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,538.31,407.78
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,555.22,419.3
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,555.76,418.56
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,554.19,416.32
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,715.81,540.37
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,876.63,653.64
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,787.5,588.28
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,683.09,507.52
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,800.43,597.19
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,909.11,671.75
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,904.5,667.77
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,896.51,662.48
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,883.47,653.95
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,867.17,643.37
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,843.14,627.68
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,816.32,610.18
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,782.61,586.8
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,746.75,561.99
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,704.41,533.67
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,663.33,506.03
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,612.83,470.66
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,562.12,433.87
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,503.97,390.63
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,447.34,347.34
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,380.86,294.8
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,318.49,244.01
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,245.62,185.03
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,180.56,130.9
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,107.86,68.03
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,31.93,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,14.97,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,29.53,18.34
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,44.0,27.63
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,84.94,49.52
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,129.58,80.12
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,182.09,120.94
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,234.15,164.54
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,290.8,212.18
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,345.72,257.63
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,403.96,304.45
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,458.0,347.37
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,513.6,389.99
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,564.52,427.9
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,615.15,464.41
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,661.07,497.43
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,705.54,528.6
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,745.33,553.46
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,783.03,576.57
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,814.81,596.6
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,840.65,612.62
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,866.53,627.8
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,889.59,641.06
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,903.81,649.95
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,914.57,656.78
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,919.88,658.93
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,921.63,658.98
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,916.65,656.22
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,908.17,651.4
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,894.82,644.0
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,878.14,634.56
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,853.79,620.15
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,831.61,607.21
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,798.36,586.8
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,762.67,564.64
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,720.59,538.68
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,676.94,511.2
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,626.38,477.47
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,575.36,441.06
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,518.57,399.33
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,461.09,355.84
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,395.45,304.72
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,333.59,254.71
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,259.79,194.65
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,194.33,139.66
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,116.35,70.69
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,37.54,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,14.18,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,27.94,16.83
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,41.42,25.48
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,83.37,47.31
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,126.88,75.91
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,181.24,117.47
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,234.64,162.4
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,292.26,211.07
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,349.67,259.16
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,408.43,307.22
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,463.68,351.32
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,519.41,394.3
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,571.52,433.36
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,623.18,470.9
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,669.8,504.71
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,714.76,535.53
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,671.49,499.47
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,599.96,442.07
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,727.21,538.36
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,855.46,626.05
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,767.22,562.41
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,651.89,474.51
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,616.17,449.43
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,584.55,426.37
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,769.33,563.67
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,933.57,672.79
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,802.12,583.9
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,651.52,473.79
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,785.67,575.52
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,889.47,645.93
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,865.78,630.54
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,839.01,614.15
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,801.31,590.4
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,766.62,568.58
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,724.31,542.39
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,680.42,514.68
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,627.94,479.3
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,575.21,441.34
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,518.43,399.37
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,461.09,355.73
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,392.38,302.18
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,328.13,250.28
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,253.68,189.65
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,187.84,134.34
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,108.06,62.67
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,30.41,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,12.96,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,26.21,15.34
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,37.54,22.33
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,79.29,42.61
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,124.05,71.98
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,178.7,113.88
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,233.72,160.51
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,290.8,209.46
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,346.68,256.89
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,404.73,304.94
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,235.7,181.28
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.95
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,142.89,107.53
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,265.4,200.68
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,280.72,211.68
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,296.19,223.05
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,527.64,404.37
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,774.55,584.22
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,641.68,484.55
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,469.53,350.73
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,425.25,317.82
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,379.08,282.77
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,641.0,486.55
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,890.86,667.32
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,893.28,668.61
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,892.33,669.12
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,771.0,583.04
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,641.77,484.79
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,750.8,572.12
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,843.14,641.95
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,696.13,534.75
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,540.49,415.44
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,349.38,270.75
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,152.46,115.47
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,370.05,293.04
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,560.4,442.56
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,355.19,281.62
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,156.64,120.91
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,135.46,104.63
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,114.63,88.19
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,93.4,71.17
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,72.07,53.7
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,52.25,37.15
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,32.15,20.18
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.15
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,16.22,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,26.4,15.97
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,38.22,27.78
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,80.49,45.55
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,126.62,77.84
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,180.46,121.13
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,234.05,167.61
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,291.94,218.11
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,347.52,266.5
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,405.33,315.5
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,413.17,324.19
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,396.64,310.91
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,496.97,389.59
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,618.71,482.29
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,664.76,515.29
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,709.29,546.52
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,748.01,571.78
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,785.98,596.24
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,817.73,615.59
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,846.67,632.79
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,870.74,646.89
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,891.66,658.83
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,906.21,668.23
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,917.3,675.5
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,922.84,677.92
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,924.81,678.16
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,920.13,675.52
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,911.91,670.75
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,897.71,661.22
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,880.13,649.58
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,856.08,634.66
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,834.2,621.27
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,640.18,485.27
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,445.99,338.62
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,578.37,444.9
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,672.79,518.81
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,622.64,482.96
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,571.76,445.74
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,514.43,402.66
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,456.34,357.71
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,390.17,305.02
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,327.64,253.3
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,252.39,190.77
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,185.97,133.69
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,104.23,53.13
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,28.8,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,20.66,11.2
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,30.05,20.74
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,79.66,40.11
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,130.49,75.38
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,188.23,122.45
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,235.45,167.53
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,277.26,207.28
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,322.3,247.63
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,360.49,280.29
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,401.85,313.65
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,439.96,343.07
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,536.02,417.86
