Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,649.01,503.56
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,697.07,538.88
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,743.17,570.76
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,784.51,597.42
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,823.18,621.92
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,856.37,642.41
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,886.38,660.64
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,910.95,675.54
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,931.89,688.06
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,946.92,698.12
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,958.18,705.86
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,964.28,710.37
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,966.52,712.54
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,961.57,710.14
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,952.8,705.4
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,937.74,696.6
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,919.1,685.54
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,894.64,671.59
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,866.96,655.43
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,832.76,633.43
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,796.01,609.54
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,752.06,580.74
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,710.66,553.43
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,657.71,516.24
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,604.26,476.25
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,542.77,430.17
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,482.41,383.27
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,412.05,326.31
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,348.54,272.66
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,269.7,206.05
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,200.05,144.82
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,91.43,41.08
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,14.25,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,22.73,12.72
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,32.83,23.19
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,78.57,41.41
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,128.56,75.87
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,186.05,121.81
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,244.85,171.82
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,305.86,223.54
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,364.98,272.82
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,426.03,321.65
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,483.22,367.35
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,540.74,411.82
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,594.38,451.26
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,646.79,488.5
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,694.87,521.54
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,741.15,551.59
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,782.33,576.61
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,820.98,599.65
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,854.41,620.24
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,884.79,638.82
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,910.3,653.82
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,932.44,666.75
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,947.33,675.7
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,958.48,682.52
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,963.53,685.21
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,964.76,685.73
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,959.94,683.19
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,951.35,678.52
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,936.22,671.43
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,917.53,662.11
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,891.87,646.95
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,863.07,629.81
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,828.58,609.46
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,791.46,587.15
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,751.25,563.53
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,704.64,534.94
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,652.02,500.53
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,598.82,462.96
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,536.62,416.72
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,475.66,369.87
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,407.79,316.2
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,341.85,262.02
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,263.4,197.8
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,194.27,138.29
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,88.04,32.05
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,14.25,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,22.9,12.48
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,31.87,22.09
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,76.39,39.76
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,125.47,73.31
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,181.87,118.25
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,237.98,166.15
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,299.61,218.64
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,357.52,267.64
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,417.44,316.66
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,473.59,361.21
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,530.06,404.27
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,583.48,443.79
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,635.8,481.19
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,682.43,514.81
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,727.25,545.66
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,768.21,571.22
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,806.72,594.81
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,839.17,614.6
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,868.61,632.35
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,893.31,647.47
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,914.67,660.49
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,929.26,669.57
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,940.17,676.47
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,945.94,679.4
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,947.94,680.1
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,942.5,677.58
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,933.35,672.87
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,918.58,664.66
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,900.26,654.26
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,875.68,639.4
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,847.99,622.53
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,812.07,600.12
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,778.6,579.27
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,734.69,551.83
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,689.12,522.84
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,636.36,487.01
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,583.1,448.6
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,522.44,404.0
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,463.04,358.71
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,396.61,305.85
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,332.04,252.58
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,253.72,188.76
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,184.97,129.73
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,83.23,20.85
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,15.24,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,24.19,12.89
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,35.5,24.71
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,77.89,42.87
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,123.64,73.23
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,178.33,115.65
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,232.82,161.89
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,291.7,212.31
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,349.62,261.3
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,408.82,310.16
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,464.31,355.37
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,520.22,399.47
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,572.54,439.63
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,624.34,478.22
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,670.15,511.29
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,714.61,542.08
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,754.26,567.64
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,791.52,591.27
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,823.43,610.78
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,852.37,628.14
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,876.43,642.4
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,897.17,654.46
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,911.36,663.29
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,921.98,669.91
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,926.57,673.03
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,927.5,673.94
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,922.09,670.23
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,913.07,664.34
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,897.77,653.48
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,879.09,640.58
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,854.19,624.98
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,826.33,607.47
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,796.4,588.57
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,759.18,564.64
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,715.41,536.86
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,670.11,507.64
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,617.38,470.8
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,564.43,432.13
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,505.31,388.57
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,445.67,343.14
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,376.53,288.41
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,312.07,235.52
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,235.01,172.77
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,167.77,115.3
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,75.47,7.29
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,14.25,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,25.45,13.5
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,44.02,31.97
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,72.08,50.53
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,102.86,73.83
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,137.7,101.31
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,129.88,98.75
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,112.09,86.72
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,161.08,125.28
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,214.05,166.36
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,238.17,184.28
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,262.43,201.92
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,349.53,267.06
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,447.56,337.38
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,478.29,357.14
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,508.3,376.29
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,628.28,463.37
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,761.04,552.62
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,791.79,571.38
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,819.84,589.65
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,842.01,604.82
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,861.0,617.93
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,874.53,628.75
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,884.74,637.49
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,788.88,573.58
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,677.03,492.76
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,784.48,574.17
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,878.57,638.26
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,747.74,550.16
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,613.15,452.6
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,656.73,488.66
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,686.37,513.88
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,574.79,433.25
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,470.83,356.64
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,558.12,426.59
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,616.13,473.17
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,563.95,434.87
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,512.04,396.59
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,451.28,350.88
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,392.82,305.57
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,322.05,249.56
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,259.69,198.43
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,187.48,138.95
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,125.59,86.11
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,56.88,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.93,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.71,0.01
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.91,7.91
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,24.12,14.33
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,33.3,22.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,42.49,29.72
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,52.17,37.6
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.35
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,41.05,28.11
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,20.27,10.98
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,104.25,78.65
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,188.39,144.16
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,265.65,203.09
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,347.26,263.98
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,342.66,258.99
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,335.77,252.56
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,439.86,330.04
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,552.02,410.34
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,606.01,448.47
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,662.26,487.96
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,762.98,561.08
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,854.98,621.53
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,868.69,629.47
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,879.07,636.13
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,884.04,639.43
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,885.59,640.71
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,880.26,637.71
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,876.7,636.07
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,862.32,627.5
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,844.72,616.99
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,819.8,601.74
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,792.09,584.68
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,758.47,563.56
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,722.65,540.83
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,679.01,512.41
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,634.11,482.64
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,584.06,447.38
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,531.76,409.51
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,471.64,364.65
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,413.56,319.84
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,344.59,265.22
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,280.75,212.83
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,204.98,150.75
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,139.87,94.47
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,61.69,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,14.25,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,22.69,10.44
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,33.57,22.69
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,72.68,41.25
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,116.06,70.0
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,167.53,109.54
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,218.91,152.6
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,275.2,200.42
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,253.26,192.37
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,197.68,152.52
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,279.45,215.9
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,373.95,288.43
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,340.13,261.45
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,295.0,225.05
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,372.74,284.1
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,453.87,344.32
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,600.63,457.74
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,760.05,574.45
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,710.74,535.03
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,638.63,477.68
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,643.74,480.09
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,646.94,480.78
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,656.11,487.15
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,664.02,492.73
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,686.21,508.63
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,707.03,523.45
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,806.09,599.16
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,880.0,650.39
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,725.54,541.31
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,554.7,412.47
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,693.2,520.2
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,799.89,597.43
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,763.91,573.2
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,725.94,548.23
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,682.35,519.8
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,637.48,490.01
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,584.5,451.43
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,534.12,413.66
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,473.51,367.52
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,414.92,321.53
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,345.82,266.09
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,281.9,213.07
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,205.07,149.77
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,139.01,91.94
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,60.51,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,14.74,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,23.61,10.46
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,34.89,23.63
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,73.14,41.99
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,116.39,70.05
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,168.96,109.83
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,221.04,153.44
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,278.07,201.92
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,333.58,249.21
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,394.36,299.99
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,448.56,344.65
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,503.45,388.49
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,555.91,429.44
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,608.66,469.51
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,654.12,502.76
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,698.41,534.22
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,738.84,560.94
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,777.21,585.9
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,809.12,605.88
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,838.1,623.68
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,862.39,638.46
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,883.49,651.08
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,897.48,659.99
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,907.87,666.63
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,912.77,668.32
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,913.97,667.72
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,908.87,664.13
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,900.15,658.6
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,884.75,649.13
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,865.96,637.52
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,840.73,622.7
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,812.5,605.8
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,778.15,583.39
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,741.4,559.21
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,702.23,533.91
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,657.0,503.91
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,603.89,465.8
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,550.64,425.98
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,489.93,379.66
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,430.87,333.12
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,363.66,278.86
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,299.26,225.13
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,220.27,159.91
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,152.39,98.79
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,57.03,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,14.25,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,22.84,9.27
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,34.57,23.3
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,72.12,41.58
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,115.22,69.32
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,168.02,109.04
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,220.04,152.54
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,277.06,200.98
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,332.51,248.16
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,393.5,299.06
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,447.41,343.61
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,501.97,387.36
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,554.23,427.47
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,606.64,466.45
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,652.13,500.86
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,696.43,533.63
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,736.29,560.09
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,774.0,584.69
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,805.82,604.73
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,834.71,622.58
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,857.12,636.16
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,876.17,647.47
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,890.39,656.63
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,901.07,663.52
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,905.44,666.3
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,906.17,666.8
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,900.66,663.27
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,891.58,657.51
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,876.19,646.3
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,857.46,633.01
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,832.62,616.72
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,804.86,598.69
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,773.49,578.36
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,735.08,553.03
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,691.08,524.48
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,645.7,494.5
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,593.15,456.32
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,540.52,416.94
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,481.2,372.41
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,421.67,326.18
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,352.23,270.17
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,287.91,216.46
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,209.53,151.69
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,142.44,90.32
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,52.87,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,20.1,6.77
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,39.14,27.04
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,62.08,43.8
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,87.97,63.98
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,115.81,85.88
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,138.1,104.75
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,157.69,120.95
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,216.54,165.92
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,286.67,220.16
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,347.24,267.1
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,417.97,321.56
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,454.72,348.5
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,487.28,371.54
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,580.02,443.07
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,681.68,519.87
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,720.73,546.05
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,757.7,569.89
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,788.91,590.44
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,817.37,609.03
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,840.56,622.92
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,864.25,637.13
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,835.67,617.1
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,791.16,583.7
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,761.12,560.83
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,728.36,535.97
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,656.32,483.95
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,582.98,430.42
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,583.13,431.42
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,573.22,425.19
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,518.31,386.89
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,472.85,354.85
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,447.59,337.51
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,421.56,319.36
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,544.63,416.69
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,630.61,483.79
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,577.22,443.91
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,526.41,405.79
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,465.51,359.37
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,406.75,313.13
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,336.85,257.15
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,272.44,203.81
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,194.42,139.86
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,127.51,78.27
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,46.92,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,12.29,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,20.89,6.33
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,35.94,24.25
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,66.85,41.84
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,101.25,64.91
