Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,145.06,98.04
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,190.77,136.13
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,238.38,175.95
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,300.04,224.11
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,376.48,284.81
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,430.52,328.95
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,484.26,371.67
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,534.06,410.32
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,583.66,447.74
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,573.09,437.56
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,542.13,411.38
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,569.78,430.6
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,596.25,448.41
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,614.7,461.09
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,631.49,472.52
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,650.42,484.97
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,668.25,496.55
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,682.57,506.8
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,695.58,516.18
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,735.48,546.03
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,767.09,570.04
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,752.97,560.2
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,736.65,549.15
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,739.64,553.08
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,739.19,554.54
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,761.74,574.06
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,769.58,581.53
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,730.31,555.02
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,692.56,529.67
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,648.28,498.86
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,603.09,466.0
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,550.16,426.78
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,497.69,387.03
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,436.01,339.67
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,376.9,292.91
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,309.41,238.31
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,247.11,186.34
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,170.08,122.78
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,105.14,62.39
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,37.98,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,21.92,5.86
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,38.55,26.54
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,71.94,46.55
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,45.96,27.73
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,73.5,54.45
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,140.11,107.94
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,75.94,55.93
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.75
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,145.33,111.3
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,282.06,218.33
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,410.17,319.01
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,548.04,424.58
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,570.11,440.56
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,591.41,456.18
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,618.62,475.95
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,645.52,495.36
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,696.39,535.07
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,741.95,570.75
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,816.57,628.64
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,882.09,674.37
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,876.74,670.81
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,867.98,665.26
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,632.43,490.7
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,379.05,290.39
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,603.43,472.33
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,785.08,612.71
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,750.95,588.29
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,714.64,562.93
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,670.8,532.51
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,625.67,499.89
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,578.41,463.32
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,528.06,423.53
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,467.58,375.07
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,409.11,326.73
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,342.4,270.37
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,280.11,215.91
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,200.22,147.31
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,129.75,75.35
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,48.33,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,10.32,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,18.08,3.07
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,24.78,15.71
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,65.36,31.33
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,115.54,63.49
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,173.68,109.45
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,231.1,159.85
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,292.44,214.65
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,353.1,268.36
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,414.09,320.97
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,471.68,369.74
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,529.31,416.8
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,582.64,458.98
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,634.85,498.82
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,682.51,534.99
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,728.09,568.1
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,768.55,594.53
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,806.27,618.68
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,839.68,640.45
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,869.85,659.82
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,893.78,673.89
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,914.05,685.48
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,927.69,693.98
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,937.45,700.04
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,942.57,702.23
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,943.76,702.0
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,937.78,698.1
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,927.93,691.85
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,912.17,680.49
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,892.79,666.91
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,867.88,651.03
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,839.74,633.03
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,803.95,609.77
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,765.59,584.62
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,720.78,555.44
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,674.28,524.61
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,621.06,486.44
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,571.17,448.65
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,508.58,400.8
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,447.52,352.2
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,375.97,292.94
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,309.14,235.32
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,225.43,164.41
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,150.67,82.54
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,58.42,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,9.83,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,17.15,1.24
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,23.92,14.97
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,63.21,30.17
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,113.21,62.09
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,170.95,107.62
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,228.19,157.38
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,289.38,211.33
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,348.06,263.12
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,409.19,315.45
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,466.02,363.35
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,522.9,409.69
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,575.73,450.61
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,627.36,489.13
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,674.91,523.96
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,720.51,556.09
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,760.91,582.34
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,798.56,606.37
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,830.54,627.48
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,859.31,646.37
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,882.95,660.51
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,903.0,672.25
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,917.33,681.56
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,927.88,688.53
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,931.62,689.8
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,931.5,688.72
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,926.14,685.7
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,917.01,680.37
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,900.26,669.19
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,880.01,655.83
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,854.63,639.98
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,826.12,622.04
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,789.72,598.89
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,750.99,573.89
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,710.58,548.19
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,664.12,517.61
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,609.57,477.56
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,554.86,436.17
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,491.53,387.43
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,429.99,338.19
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,356.93,278.25
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,292.37,222.83
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,209.5,152.33
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,134.91,67.91
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,50.96,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,10.32,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,17.67,0.0
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,33.57,22.85
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,61.79,40.65
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,97.02,66.79
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,136.22,98.34
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,175.02,130.73
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,217.24,166.36
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,263.79,205.29
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,314.73,247.32
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,339.9,268.86
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,359.41,284.67
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,381.26,300.99
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,397.62,312.41
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,528.6,416.7
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,677.3,531.4
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,613.83,478.34
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,526.3,406.62
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,595.8,461.22
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,675.37,521.64
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,660.41,507.42
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,635.99,486.87
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,757.59,581.79
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,870.68,662.99
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,807.65,617.02
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,734.42,560.31
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,747.18,571.29
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,757.01,579.73
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,796.95,610.63
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,823.22,629.64
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,745.87,575.25
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,663.74,514.76
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,688.39,536.05
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,697.2,543.77
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,579.59,455.75
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,466.67,368.56
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,422.98,335.31
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,379.48,301.22
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,331.43,263.59
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,284.4,225.61
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,231.79,181.94
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,182.16,139.5
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,123.91,89.72
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,63.19,26.34
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,23.96,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,17.37,0.0
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,28.97,18.55
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,61.19,34.72
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,103.24,61.44
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,153.67,99.25
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,203.92,141.0
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,259.54,188.26
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,313.47,234.03
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,371.31,282.19
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,384.42,295.97
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,376.64,290.89
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,413.99,319.21
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,451.04,346.41
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,466.26,356.12
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,477.52,362.51
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,370.83,281.53
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,250.23,188.26
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,412.28,312.38
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,579.6,434.11
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,701.78,524.43
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,825.5,609.85
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,838.26,617.21
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,847.78,623.5
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,850.52,624.19
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,849.93,622.89
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,735.66,544.24
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,614.05,455.0
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,713.29,531.81
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,796.19,591.61
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,769.61,573.9
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,743.57,557.42
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,513.55,391.72
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,280.02,212.44
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,451.33,349.64
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,579.16,448.45
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,525.34,407.94
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,472.21,367.93
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,410.09,320.38
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,350.9,273.51
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,279.88,215.67
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,217.86,163.59
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,143.11,101.37
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,74.54,26.12
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,26.81,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,15.92,7.58
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,26.06,15.95
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,38.63,26.72
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,51.21,37.35
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,63.71,47.72
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,76.21,57.88
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,88.28,67.51
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,100.38,77.03
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,222.23,173.86
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,359.87,280.55
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,337.78,262.51
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,304.9,235.66
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,333.1,257.18
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,362.0,278.86
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,473.85,364.63
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,588.05,449.55
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,627.69,478.32
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,663.62,504.79
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,668.36,506.19
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,664.53,501.83
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,684.06,516.09
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,696.45,525.31
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,677.6,510.83
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,663.81,499.95
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,648.69,489.35
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,632.14,477.75
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,684.25,518.7
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,726.11,551.65
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,700.82,534.17
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,673.26,515.42
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,554.67,427.21
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,439.91,339.88
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,414.22,322.37
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,386.98,302.89
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,348.85,273.71
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,310.98,244.27
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,268.58,211.62
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,226.9,178.48
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,182.28,141.63
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,139.65,105.51
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,91.16,64.26
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,39.27,8.1
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,15.84,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,9.34,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,14.95,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,26.23,16.03
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,57.6,31.99
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,97.95,56.84
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,147.93,94.06
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,197.82,135.66
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,252.91,182.79
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,305.75,228.25
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,361.19,274.94
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,362.92,280.29
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,339.91,263.21
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,359.78,278.12
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,378.63,291.49
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,506.66,391.06
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,652.2,500.19
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,689.26,524.95
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,724.09,547.25
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,754.71,567.39
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,782.67,585.63
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,807.18,600.27
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,825.28,610.53
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,706.6,526.09
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,561.33,416.7
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,716.92,534.27
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,852.09,626.6
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,845.61,621.6
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,840.66,619.01
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,825.16,609.47
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,806.53,598.0
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,780.43,581.19
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,751.65,562.6
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,714.16,538.23
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,675.11,512.57
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,632.99,484.66
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,587.46,452.85
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,534.69,414.18
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,482.36,374.72
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,420.61,326.75
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,361.62,279.43
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,292.82,223.34
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,229.93,170.49
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,151.74,105.47
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,79.56,12.02
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,29.35,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,16.01,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,27.97,17.16
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,57.15,33.21
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,96.59,57.9
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,146.69,95.08
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,195.42,134.89
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,249.68,180.05
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,301.93,223.71
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,357.65,269.06
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,409.54,310.58
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,462.54,351.24
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,511.65,387.6
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,560.74,422.37
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,604.92,453.88
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,647.91,483.79
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,685.68,509.87
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,721.4,533.78
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,751.82,554.24
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,779.69,573.04
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,807.14,590.93
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,828.44,604.74
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,653.04,483.07
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,442.27,326.52
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,662.54,493.69
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,855.74,626.48
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,849.66,621.11
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,840.19,615.57
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,829.54,609.82
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,810.85,598.79
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,785.1,582.7
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,756.63,564.79
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,720.22,541.63
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,682.01,516.97
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,637.01,487.69
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,593.44,457.48
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,540.48,418.78
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,487.99,379.25
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,426.11,331.84
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,366.95,284.8
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,297.42,227.67
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,233.83,173.78
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,154.72,107.1
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,80.92,1.05
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,30.04,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,8.36,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,13.6,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,23.35,13.39
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,53.71,27.48
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,97.33,53.52
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,150.4,92.94
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,203.42,137.03
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,261.27,186.19
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,318.18,234.78
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,376.37,283.35
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,430.58,328.2
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,485.41,372.16
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,536.6,412.33
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,587.24,450.96
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,631.93,483.9
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,675.52,515.19
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,714.82,542.18
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,751.85,566.11
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,782.81,586.54
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,810.81,604.91
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,665.21,499.11
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,488.34,363.83
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,688.76,517.24
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,877.03,647.22
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,880.69,648.24
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,880.7,648.58
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,716.96,536.05
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,533.54,399.39
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,697.53,524.81
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,828.82,615.83
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,803.2,599.35
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,774.72,582.15
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,738.7,558.79
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,704.97,536.87
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,660.39,507.71
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,614.54,476.14
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,561.33,436.87
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,508.27,396.49
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,445.8,347.55
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,388.34,300.73
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,315.72,240.87
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,249.56,184.54
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,167.29,114.56
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,90.31,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,34.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
