Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,16.71,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,23.54,13.28
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,52.56,26.98
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,95.11,51.74
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,147.99,90.57
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,200.49,134.58
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,258.96,184.91
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,313.93,232.39
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,371.7,281.15
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,425.52,326.26
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,479.78,370.33
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,530.25,409.42
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,579.44,446.22
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,623.94,480.14
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,666.72,512.04
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,704.49,538.28
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,739.78,561.36
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,770.41,580.77
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,798.1,598.05
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,820.48,611.89
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,839.59,623.55
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,852.45,632.05
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,861.79,638.33
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,865.36,641.16
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,865.33,641.75
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,858.67,637.76
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,848.5,631.58
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,832.72,620.72
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,813.66,607.77
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,788.33,592.73
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,760.19,575.68
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,725.78,552.96
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,685.2,525.67
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,640.27,495.71
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,594.28,462.92
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,539.94,422.05
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,488.7,382.34
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,426.74,333.38
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,367.53,285.04
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,295.13,225.27
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,229.49,169.5
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,148.57,100.56
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,72.51,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,26.56,15.3
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,54.31,31.65
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,92.97,55.02
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,143.07,91.35
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,192.21,131.49
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,247.14,177.63
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,299.85,221.98
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,356.87,269.02
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,409.79,312.43
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,463.75,355.22
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,513.64,393.63
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,562.87,430.27
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,607.14,462.1
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,650.1,491.97
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,689.25,518.61
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,726.5,542.55
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,757.32,562.62
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,785.44,580.85
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,807.38,593.76
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,829.63,606.91
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,842.66,615.66
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,852.25,622.37
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,857.04,625.28
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,858.3,626.03
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,852.56,623.15
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,843.35,618.16
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,677.25,504.61
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,496.29,370.87
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,644.95,485.97
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,761.89,570.33
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,727.69,547.43
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,691.22,523.86
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,647.61,495.65
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,602.74,464.62
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,550.33,425.96
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,497.96,386.12
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,435.96,338.2
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,379.08,292.32
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,308.53,234.02
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,244.18,179.04
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,161.16,107.49
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,82.62,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,14.74,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,20.97,10.8
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,48.66,23.65
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,92.94,48.84
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,148.65,89.77
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,202.03,134.55
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,260.08,184.78
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,316.27,233.58
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,374.94,283.31
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,429.55,329.3
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,484.62,374.22
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,535.29,413.72
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,585.08,451.21
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,629.88,484.46
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,672.82,515.42
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,710.95,541.84
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,746.51,564.96
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,776.78,585.38
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,804.01,603.73
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,824.97,616.6
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,842.44,627.17
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,855.02,635.49
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,864.02,641.55
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,866.52,642.4
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,865.38,641.0
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,858.31,636.76
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,847.72,630.31
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,830.86,620.0
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,810.77,607.58
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,784.7,590.83
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,755.87,572.15
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,724.4,551.53
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,686.26,526.01
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,641.11,495.8
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,594.89,462.8
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,540.99,422.26
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,487.53,380.9
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,427.26,333.7
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,367.54,285.25
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,295.24,225.54
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,229.87,169.76
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,148.2,98.33
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,61.16,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,13.76,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,22.53,11.37
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,48.42,26.13
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,87.27,48.71
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,136.35,84.15
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,185.15,124.13
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,239.4,170.13
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,194.48,145.52
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,113.77,86.65
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,265.14,204.42
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,452.91,349.15
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,501.79,387.52
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,550.6,425.28
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,404.91,313.56
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,215.29,162.68
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,456.22,353.22
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,708.44,540.19
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,738.37,559.42
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,765.6,577.9
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,635.58,480.18
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,475.62,355.42
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,660.62,499.09
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,833.33,622.37
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,836.45,623.65
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,836.1,623.75
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,658.14,496.96
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,461.25,346.34
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,402.89,303.33
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,353.3,265.81
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,565.96,433.42
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,736.36,560.63
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,702.23,536.68
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,665.98,512.18
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,622.13,481.44
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,577.24,448.17
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,523.85,407.82
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,473.38,368.53
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,412.03,320.57
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,353.52,273.13
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,280.72,212.9
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,215.31,157.32
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,135.82,87.54
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,50.82,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,26.07,13.45
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,49.71,29.44
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,85.36,50.81
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,132.1,83.96
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,84.17,55.35
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,9.64,2.32
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,156.03,114.62
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,337.96,255.18
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,327.79,251.69
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,290.2,223.75
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,290.79,223.83
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,284.85,218.29
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,352.76,270.61
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,423.44,324.26
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,445.12,339.39
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,466.48,354.26
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,493.1,373.59
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,519.64,392.7
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,656.04,497.84
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,789.32,594.61
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,801.29,601.5
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,810.09,607.08
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,691.89,520.26
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,555.2,415.68
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,499.08,375.37
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,442.68,333.81
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,609.47,463.75
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,753.43,569.66
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,476.76,367.19
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,185.71,139.93
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,419.4,326.51
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,607.04,468.12
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,560.69,433.67
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,514.19,399.87
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,452.98,353.52
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,397.77,310.65
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,335.21,261.57
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,277.01,214.64
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,199.51,151.9
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,137.9,101.11
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,77.77,48.83
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.96,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.85,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.78,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,7.23,0.38
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.68,1.59
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,42.98,30.0
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,77.33,57.91
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,125.84,96.78
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,175.29,135.72
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,200.5,154.83
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,226.48,174.38
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,207.38,159.05
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,187.19,142.94
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,238.04,182.21
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,294.82,225.13
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,154.09,116.94
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.05
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,123.61,93.02
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,235.79,178.83
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,157.58,118.55
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,80.34,58.34
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,51.27,35.44
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,22.23,12.26
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,40.13,26.65
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,58.04,40.98
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,47.86,32.9
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,37.7,24.8
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,24.15,13.93
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,3.39
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,13.2
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,36.22,24.52
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,49.22,35.71
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,63.11,47.49
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,77.07,59.16
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,92.51,71.74
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,108.03,84.18
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,104.36,80.92
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,100.59,77.6
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,105.5,81.23
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,110.4,84.84
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,79.33,59.44
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,48.34,34.08
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,121.8,93.46
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,196.53,152.37
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,191.19,147.84
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,185.76,143.42
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,172.39,132.51
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,158.92,121.6
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,169.34,129.81
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,179.85,138.08
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,116.39,87.84
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,54.17,38.11
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,131.45,99.97
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,211.49,162.83
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,179.81,138.03
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,148.29,113.36
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,184.33,142.66
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,221.06,172.35
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,149.66,115.92
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,80.28,60.12
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,107.46,82.6
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,136.41,106.47
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,118.8,92.39
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,101.17,78.17
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,82.95,63.35
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,64.64,48.18
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,47.33,33.5
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,29.94,18.64
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,16.89,6.28
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,20.15,7.7
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,35.95,23.61
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,57.08,41.6
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,79.26,60.18
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,101.05,78.15
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,124.83,97.67
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,71.15,53.6
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.61,3.24
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.72,0.8
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,142.24,111.56
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,281.74,221.93
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,232.79,182.12
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,178.08,137.84
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,132.56,101.41
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,87.11,64.86
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,162.89,125.21
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,240.29,185.41
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,262.29,202.16
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,284.64,219.26
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,247.62,190.55
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,210.35,161.59
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,242.2,186.27
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,274.52,210.9
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,258.33,198.48
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,242.07,186.14
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,367.71,285.58
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,476.19,369.07
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,394.18,306.04
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,305.98,237.9
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,318.34,249.33
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,336.59,264.74
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,337.08,267.14
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,341.67,272.37
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,292.64,233.67
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,253.21,202.0
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,264.8,211.4
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,267.76,211.98
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,195.06,151.24
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,135.79,100.79
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,73.49,43.19
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,4.33,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,8.67,1.45
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,13.98,6.11
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,19.29,10.72
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,25.09,15.68
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,30.89,20.56
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,111.15,86.54
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,195.92,155.04
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,222.06,175.85
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,248.38,196.54
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,176.07,138.45
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,97.77,74.54
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,104.12,79.6
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,110.49,84.57
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,161.43,125.12
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,213.25,165.62
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,135.78,104.1
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,59.01,42.37
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,87.61,65.45
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,116.55,88.57
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,67.25,48.98
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.35
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,16.43,7.78
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,16.43,7.8
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,18.36,9.4
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,34.8,22.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,51.24,36.34
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,94.53,71.55
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,139.8,108.1
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,72.53,53.93
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,7.24,0.38
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,16.27,3.61
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,39.91,22.67
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,75.03,42.95
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,121.35,75.75
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,167.59,113.15
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,219.92,157.29
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,269.89,200.78
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,322.52,245.94
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,230.11,179.68
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,101.57,77.95
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,72.04,53.7
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,42.52,29.36
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,85.63,64.4
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,129.08,99.15
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,148.13,113.88
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,167.35,128.64
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,168.36,129.26
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,169.39,129.96
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,221.61,170.62
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,274.92,211.32
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,183.93,140.78
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,93.95,69.8
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,152.26,116.16
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,211.88,162.73
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,164.13,125.41
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,116.81,88.18
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,87.1,64.71
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,58.02,41.47
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,39.62,26.67
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.76
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,24.63,14.57
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,28.0,17.4
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,58.47,42.52
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,89.93,68.45
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,275.04,221.83
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,416.42,331.8
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,353.81,280.32
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,293.64,230.52
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,222.7,170.95
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,160.26,117.41
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,89.3,48.69
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,17.34,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,34.29,22.9
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,47.28,34.15
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,61.64,46.42
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,76.08,58.58
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,77.71,59.74
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,79.24,60.76
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,87.97,67.82
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,96.73,74.83
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,103.57,80.23
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,110.42,85.62
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,110.95,85.85
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,111.47,86.11
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,174.58,136.84
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,239.03,187.59
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,194.24,151.72
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,149.07,115.44
