Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,223.14,174.86
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,305.61,239.71
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,300.4,235.37
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,287.84,225.57
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,309.71,242.98
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,324.55,254.89
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,296.84,233.23
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,261.17,205.32
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,247.13,194.53
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,233.09,183.68
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,162.82,127.64
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,94.11,71.94
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,70.59,52.86
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,47.34,33.79
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,26.55,16.57
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.79,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.82,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,49.27,36.35
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,89.81,70.4
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,66.7,50.8
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,43.47,31.14
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,58.96,43.97
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.65
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,79.32,60.52
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,84.18,64.4
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,74.49,56.19
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.03
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,66.75,49.58
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,68.7,51.12
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,75.0,56.25
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,81.3,61.38
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,81.3,61.37
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,81.3,61.37
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,106.77,82.01
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,132.65,102.8
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,103.85,79.54
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.53
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,69.16,51.36
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.19
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,73.51,55.02
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,84.17,63.88
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,63.32,46.89
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,42.51,29.79
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,41.05,28.74
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,39.59,27.67
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,34.27,23.27
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,28.95,18.83
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,23.64,14.37
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,18.32,9.83
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,13.01,5.23
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.61
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,14.48,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,28.7,17.63
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,47.44,34.23
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,66.51,50.78
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,86.25,67.55
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,106.66,84.67
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,166.76,131.45
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,240.68,190.26
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,250.3,199.81
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,254.07,203.56
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,201.24,160.78
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,142.62,112.41
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,292.85,234.72
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,455.86,361.45
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,458.38,360.97
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,452.43,354.79
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,490.13,383.59
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,523.84,409.01
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,540.05,420.12
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,555.45,430.68
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,627.83,487.47
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,695.64,540.01
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,631.88,489.83
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,559.1,433.24
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,565.74,440.07
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,570.83,445.31
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,550.04,430.57
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,528.23,415.08
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,493.48,389.15
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,458.58,362.92
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,432.5,343.91
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,405.48,323.87
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,297.31,238.41
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,196.41,156.64
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,171.92,137.14
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,147.74,117.41
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,120.79,95.39
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,90.03,69.74
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,64.41,47.89
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,39.17,26.15
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,18.41,4.62
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,27.51,17.83
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,53.63,39.61
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.46
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,78.34,59.67
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,95.83,73.72
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,134.31,104.6
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,173.24,135.28
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,180.08,140.16
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,187.0,145.18
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,208.6,162.07
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,230.55,179.12
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,290.32,225.38
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,347.08,268.38
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,384.73,297.35
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,423.03,326.69
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,535.7,413.61
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,641.0,492.33
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,726.55,558.71
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,794.51,607.17
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,679.1,524.45
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,547.87,424.58
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,518.09,403.74
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,487.6,381.53
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,471.8,371.1
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,453.61,358.55
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,418.81,332.76
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,383.61,306.19
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,420.36,335.91
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,438.79,349.32
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,376.05,297.82
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,316.79,247.97
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,245.85,187.86
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,182.54,132.23
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,86.05,35.39
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,11.75,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,28.72,14.62
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,65.98,33.59
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,114.15,66.89
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,163.21,107.21
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,217.98,154.83
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,271.09,202.21
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,325.88,250.46
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,377.73,295.93
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,430.53,340.89
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,478.82,381.06
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,526.55,419.55
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,570.42,454.68
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,612.89,487.87
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,650.09,515.29
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,682.95,538.87
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,712.75,559.59
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,739.86,578.04
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,762.2,592.14
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,781.57,604.1
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,794.4,612.32
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,803.88,618.31
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,807.37,619.36
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,807.44,618.21
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,801.29,614.07
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,791.81,607.8
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,775.76,597.4
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,761.31,588.27
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,735.83,571.33
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,707.74,552.54
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,471.6,374.67
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,231.78,182.23
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,210.47,166.62
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,189.34,150.27
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,164.23,130.17
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,139.37,109.97
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,108.15,84.34
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,83.12,63.43
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,59.43,43.35
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,35.67,22.97
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,2.26
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,14.1,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,30.61,17.44
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,63.84,37.73
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,105.84,67.78
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,147.21,100.66
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,196.19,141.73
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,241.6,182.19
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,285.94,220.99
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,349.43,272.72
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,420.91,329.91
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,469.45,368.03
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,517.97,404.79
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,561.46,436.93
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,603.81,467.04
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,579.79,445.93
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,533.81,408.78
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,634.96,484.7
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,735.47,555.69
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,756.61,568.06
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,774.69,579.34
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,735.39,552.48
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,684.9,515.97
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,661.1,499.21
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,634.73,480.16
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,659.8,500.51
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,681.43,517.88
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,616.55,470.99
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,544.52,418.72
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,566.2,437.19
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,575.64,446.09
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,599.16,465.56
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,612.62,477.28
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,566.91,443.4
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,520.83,409.0
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,463.48,365.39
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,407.89,321.86
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,344.37,271.66
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,284.49,222.57
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,212.21,162.2
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,148.73,107.39
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,70.14,22.04
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,13.74,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,29.6,18.79
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,65.29,36.19
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,111.38,67.57
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,158.31,105.13
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,211.67,150.35
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,263.05,195.07
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,318.3,242.64
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,369.75,287.05
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,422.56,331.42
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,471.7,371.79
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,520.61,410.87
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,564.55,444.96
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,607.31,477.21
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,644.98,505.08
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,680.77,530.96
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,710.82,551.71
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,738.26,569.37
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,761.21,583.74
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,784.5,598.32
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,797.11,606.3
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,806.35,612.09
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,809.9,613.18
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,810.01,612.06
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,803.93,608.05
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,794.5,601.9
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,779.68,592.17
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,761.73,580.39
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,741.01,566.45
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,713.08,547.46
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,678.93,524.32
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,642.75,499.44
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,598.84,467.5
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,553.94,434.06
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,502.37,394.13
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,451.13,353.31
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,391.33,305.81
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,332.22,257.0
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,260.89,196.84
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,197.11,140.07
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,90.53,24.58
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,10.06,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,22.78,12.95
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,62.54,28.06
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,113.08,61.44
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,164.35,102.99
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,220.97,152.08
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,275.88,201.04
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,333.83,251.78
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,387.55,298.51
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,441.81,344.04
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,491.89,384.13
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,541.23,421.92
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,586.45,455.26
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,629.94,485.98
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,668.69,512.46
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,705.0,535.74
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,736.05,555.97
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,764.1,574.03
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,786.4,586.97
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,805.22,597.54
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,818.9,605.88
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,829.01,611.98
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,833.15,613.61
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,833.64,613.04
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,827.81,609.11
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,818.39,603.03
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,803.36,593.37
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,785.03,581.66
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,760.15,565.66
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,732.4,547.75
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,697.55,524.93
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,660.55,500.47
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,617.24,470.92
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,576.68,441.71
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,523.37,402.0
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,470.4,361.27
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,407.97,312.6
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,348.32,264.0
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,274.44,203.07
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,207.94,144.66
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,95.94,20.69
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,12.78,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,22.81,12.67
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,61.56,28.41
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,111.38,60.95
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,162.37,101.73
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,219.05,150.3
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,273.19,198.24
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,329.81,247.65
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,383.2,293.86
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,437.41,339.21
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,487.41,379.05
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,536.67,416.63
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,581.9,451.88
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,625.49,484.95
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,663.52,513.17
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,699.12,538.96
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,730.52,560.97
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,759.04,580.92
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,782.16,596.13
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,802.05,609.12
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,816.07,618.91
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,826.56,626.41
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,830.74,629.67
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,831.3,630.59
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,825.58,627.1
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,816.31,621.3
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,800.89,611.5
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,782.19,599.48
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,757.56,583.93
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,730.08,566.28
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,694.85,541.95
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,657.54,515.91
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,618.09,487.0
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,573.27,453.04
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,519.61,411.42
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,466.34,368.79
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,403.45,317.94
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,343.4,267.35
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,269.32,204.35
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,206.78,147.12
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,93.77,15.43
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.18,11.88
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,39.04,26.66
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,56.22,41.52
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,74.48,57.14
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,92.89,72.61
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,110.91,87.16
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,129.51,101.96
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,146.27,115.3
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,163.32,128.7
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,234.27,185.55
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,313.49,248.48
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,370.81,293.84
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,437.1,345.79
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,473.7,373.89
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,511.13,402.43
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,632.09,499.75
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,751.48,591.94
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,772.04,605.23
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,789.18,616.46
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,801.45,625.05
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,810.23,631.25
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,813.79,632.75
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,813.82,631.86
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,806.66,626.77
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,796.08,619.37
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,779.88,608.22
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,760.55,594.9
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,734.15,576.07
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,705.12,555.34
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,673.02,532.45
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,634.75,504.61
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,590.07,470.84
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,544.57,435.68
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,488.93,391.03
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,434.45,346.23
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,374.52,296.44
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,315.67,246.1
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,238.48,180.57
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,170.75,120.38
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,78.42,7.21
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,17.2,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,28.77,16.21
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,55.71,33.09
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,97.07,60.66
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,139.25,93.15
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,188.65,133.75
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,238.65,176.34
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,293.94,223.97
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,296.39,232.94
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,276.86,220.93
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,309.3,247.87
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,341.88,274.5
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,219.65,176.11
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.01
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,155.25,122.17
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,227.99,180.68
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,215.25,170.07
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,202.16,159.32
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,173.32,135.72
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,144.4,112.08
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,196.6,154.26
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,249.93,196.89
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,394.99,314.51
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,535.76,425.29
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,494.53,393.59
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,460.6,367.57
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,422.37,337.59
