Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,384.23,307.44
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,332.33,266.37
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,289.3,231.9
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,226.82,181.39
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,159.73,126.46
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,143.76,113.89
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,128.01,101.3
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,314.7,260.49
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,449.18,370.28
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,385.29,314.95
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,324.81,261.32
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,255.09,199.1
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,192.49,139.47
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,87.35,3.78
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,11.8,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,20.12,10.11
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,58.75,26.18
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,111.36,60.46
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,165.45,105.05
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,225.05,158.48
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,282.5,212.11
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,341.35,266.71
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,397.32,318.44
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,453.72,369.12
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,505.97,414.25
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,557.28,457.0
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,603.84,495.17
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,648.54,530.65
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,688.85,561.88
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,726.53,590.14
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,758.93,613.12
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,788.2,633.6
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,811.46,648.77
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,831.14,661.37
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,845.67,671.51
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,856.46,679.06
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,861.52,681.36
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,862.75,681.07
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,857.28,677.14
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,848.05,670.7
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,832.69,660.23
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,813.82,647.35
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,788.44,629.54
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,760.0,609.5
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,723.58,583.68
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,685.09,556.11
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,640.62,522.97
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,594.87,487.45
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,544.36,446.26
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,490.18,400.94
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,425.18,346.09
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,362.94,291.39
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,285.86,223.26
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,216.34,157.02
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,97.27,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,11.8,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,20.31,9.87
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,56.38,25.61
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,107.8,58.59
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,159.94,100.93
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,217.8,152.04
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,274.05,203.79
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,333.04,257.37
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,387.75,306.64
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,442.99,354.9
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,494.44,398.84
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,545.11,440.76
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,591.18,477.75
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,635.46,512.19
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,674.93,542.21
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,711.84,569.56
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,743.58,591.18
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,772.27,610.17
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,795.23,624.95
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,814.77,637.32
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,828.7,646.96
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,838.95,654.17
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,843.73,656.79
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,844.77,656.97
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,839.24,653.57
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,830.04,647.77
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,814.79,638.13
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,796.14,626.16
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,771.28,609.43
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,743.44,590.53
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,708.01,565.92
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,670.42,539.46
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,626.29,506.7
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,584.83,474.61
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,531.02,431.37
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,477.49,387.01
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,413.83,334.0
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,352.97,281.17
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,276.51,214.34
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,207.8,149.32
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,93.28,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,11.8,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,20.5,9.18
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,52.51,24.49
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,100.55,54.83
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,149.91,94.1
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,205.41,142.25
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,258.72,190.56
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,314.79,240.88
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,367.65,288.35
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,421.3,335.27
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,470.51,376.76
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,519.01,416.63
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,563.58,453.09
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,606.58,487.39
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,644.15,516.77
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,679.34,543.73
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,709.55,565.37
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,736.92,583.96
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,759.67,599.07
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,779.23,611.86
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,792.12,621.05
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,801.52,627.87
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,804.34,628.82
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,803.62,627.39
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,798.07,623.88
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,789.1,618.04
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,772.62,606.85
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,753.05,593.51
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,727.37,575.48
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,699.02,555.48
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,666.37,532.16
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,627.74,503.59
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,584.25,470.48
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,539.85,435.89
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,485.88,392.13
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,432.81,348.05
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,373.26,298.47
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,314.69,248.05
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,240.67,183.91
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,175.36,123.44
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,79.41,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,4.42,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,8.67,0.12
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,17.85,8.89
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,27.02,16.91
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,37.18,25.69
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,47.34,34.4
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,57.99,43.31
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,68.62,52.07
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,78.31,59.9
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,88.02,67.66
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,106.53,82.55
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,125.15,97.36
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,134.05,104.15
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,142.99,110.93
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,137.64,106.23
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,132.27,101.57
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,136.28,104.65
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,140.31,107.75
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,156.56,120.64
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,172.98,133.63
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,173.67,134.11
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,174.37,134.66
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,92.26,69.17
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,12.56,4.6
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,56.57,40.48
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,100.95,76.37
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,106.5,80.91
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,112.14,85.57
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,94.14,71.19
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,76.4,56.96
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,50.25,35.73
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,24.13,14.33
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,21.23,11.98
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,18.33,9.61
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.92,7.62
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,13.5,5.61
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.6,3.19
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,11.3,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,18.1,5.96
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,46.69,20.95
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,95.5,51.07
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,144.83,89.64
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,200.72,137.69
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,254.45,186.25
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,311.51,237.7
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,365.2,286.3
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,419.88,334.51
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,470.51,377.63
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,520.71,418.97
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,566.42,455.93
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,610.61,490.54
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,649.5,520.18
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,686.09,547.42
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,717.62,570.68
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,746.29,590.75
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,770.14,606.28
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,790.77,619.46
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,804.87,628.92
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,815.42,635.95
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,819.91,637.81
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,820.76,637.27
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,816.08,633.91
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,807.84,628.2
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,793.28,618.13
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,775.4,605.83
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,750.85,588.81
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,723.44,569.75
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,688.67,545.24
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,651.78,519.01
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,608.7,486.73
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,568.31,455.52
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,515.4,413.07
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,462.86,369.7
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,399.51,317.63
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,339.11,265.92
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,263.9,201.21
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,196.59,137.8
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,87.91,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,11.3,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,18.27,5.15
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,45.51,21.59
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,90.37,49.34
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,137.4,85.46
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,191.24,130.73
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,242.55,176.62
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,296.48,224.65
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,348.77,270.56
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,401.68,315.86
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,449.71,356.32
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,497.28,395.21
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,541.5,430.44
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,584.54,463.76
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,621.79,492.04
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,656.86,518.05
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,687.45,540.09
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,715.48,559.48
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,649.14,506.13
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,561.24,436.16
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,557.62,433.66
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,552.19,429.3
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,676.55,526.27
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,787.97,607.23
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,782.41,602.9
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,773.55,597.29
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,756.78,585.06
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,737.06,570.88
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,712.15,553.9
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,684.7,535.08
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,649.46,510.21
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,612.51,482.93
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,570.52,451.44
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,525.4,416.92
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,470.27,373.06
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,416.55,329.25
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,352.84,277.83
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,292.93,227.71
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,217.31,164.33
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,150.88,104.62
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,68.08,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,12.78,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,20.53,4.9
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,44.11,24.42
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,83.03,49.56
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,124.87,81.01
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,175.26,122.16
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,144.29,108.01
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,86.89,67.76
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,65.73,49.96
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,44.43,31.95
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,56.54,41.95
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,68.65,51.83
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,73.5,55.72
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,78.35,59.61
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,69.15,51.9
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,59.95,44.22
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,61.89,45.77
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,63.83,47.32
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,64.81,48.09
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,65.78,48.86
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,141.67,111.0
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,219.99,173.93
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,183.43,144.43
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,146.95,115.0
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,132.96,103.8
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,118.98,92.56
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,123.15,96.1
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,127.4,99.72
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,127.16,99.89
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,127.01,100.17
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,98.03,76.46
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,69.61,52.99
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,61.86,46.74
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,54.11,40.4
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,46.36,33.9
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,38.62,27.33
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,30.89,20.72
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,23.15,14.02
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,15.91,7.65
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.67,1.15
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.33,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,11.8,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,20.07,3.31
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,43.54,25.72
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,82.45,52.46
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,122.88,83.35
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,170.58,122.44
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,216.5,161.88
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,267.31,205.7
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,315.76,247.67
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,365.31,289.7
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,411.84,327.82
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,459.55,365.71
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,500.96,399.1
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,541.9,431.36
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,515.28,408.86
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,473.55,374.28
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,424.22,334.52
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,367.52,288.36
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,429.49,336.55
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,494.66,385.51
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,405.9,316.63
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,313.22,243.92
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,291.09,226.68
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,261.28,203.19
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,237.3,184.65
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,213.28,165.95
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,178.96,139.1
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,144.85,112.14
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,153.8,119.61
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,163.06,127.26
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,142.98,111.42
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,122.94,95.53
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,110.47,85.83
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,98.01,75.99
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,83.41,64.08
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,68.78,51.98
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,54.67,40.21
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,40.57,28.27
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,28.0,17.45
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,15.43,6.31
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.71,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,11.3,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,18.13,0.65
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,41.18,21.63
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,81.18,46.73
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,123.44,78.34
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,173.38,119.47
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,127.35,93.51
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,51.2,37.8
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,58.47,43.79
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.68
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,102.66,79.97
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,139.9,109.95
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,205.2,163.06
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,272.37,217.16
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,260.35,206.63
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,246.74,194.84
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,255.27,201.1
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,263.81,207.32
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,230.92,180.61
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,202.69,157.61
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,273.78,214.59
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,341.96,268.59
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,348.03,272.99
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,354.0,277.44
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,339.15,265.93
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,324.08,254.28
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,525.23,419.85
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,696.58,556.25
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,508.22,407.01
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,310.2,245.68
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,453.17,364.52
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,561.08,452.52
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,517.57,418.43
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,473.85,383.92
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,421.16,340.79
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,369.84,297.86
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,306.37,244.68
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,249.49,195.74
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,180.02,136.16
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,119.63,81.58
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,54.25,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.85,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.21,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,35.48,21.75
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,57.46,39.43
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,82.68,60.11
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,109.68,82.58
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,137.27,105.48
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,166.34,129.52
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,265.64,205.15
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,396.18,308.48
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,447.96,352.72
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,500.29,396.55
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,546.73,435.48
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,590.83,471.85
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,632.06,505.51
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,671.57,537.36
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,704.13,562.67
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,733.95,584.41
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,674.39,535.96
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,595.25,471.02
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,704.66,559.6
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,805.98,636.01
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,811.61,638.47
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,813.65,638.83
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,808.51,636.58
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,799.82,631.89
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,784.52,621.38
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,765.98,608.58
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,741.78,591.06
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,714.75,571.47
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,679.78,545.83
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,646.9,521.0
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,603.69,487.28
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,559.36,451.97
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,505.61,407.59
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,452.43,362.86
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,387.78,309.57
